Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,12.39,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,23.27,11.78
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,40.14,27.33
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,62.25,45.47
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,85.8,65.63
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,111.07,87.66
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,135.76,109.43
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,161.63,132.09
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,186.31,153.6
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,211.54,175.23
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,254.78,211.78
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,308.06,256.46
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,333.86,277.5
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,359.49,298.1
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,374.53,310.33
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,380.19,315.01
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,314.16,260.27
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,233.01,191.95
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,263.72,218.11
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,295.67,244.76
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,237.31,196.08
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,169.39,138.87
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,186.98,154.18
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,205.14,169.73
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,242.58,201.81
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,269.63,225.08
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,180.17,150.09
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,88.18,71.1
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,80.9,65.06
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,73.65,58.88
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,64.83,51.38
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,56.03,43.78
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,46.94,35.74
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,38.09,27.81
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,28.78,19.45
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,19.48,11.0
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,12.05,3.32
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.77,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.38,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,10.96,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,20.02,9.52
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,47.09,22.05
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,95.38,51.17
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,145.29,90.58
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,200.96,139.63
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,255.57,190.46
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,312.9,243.65
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,367.36,293.82
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,422.67,343.27
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,473.1,387.74
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,522.86,430.09
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,568.68,467.44
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,612.91,502.24
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,652.25,533.63
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,689.17,562.55
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,720.56,586.34
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,748.97,606.68
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,771.52,623.82
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,790.71,638.65
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,803.96,648.13
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,813.63,655.16
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,816.4,658.01
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,815.51,658.4
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,807.94,654.51
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,796.88,648.12
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,778.39,635.03
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,756.78,619.64
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,726.84,598.24
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,694.47,574.69
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,653.42,543.26
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,616.44,514.19
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,561.01,468.64
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,505.82,421.34
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,433.87,360.27
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,365.17,297.98
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,265.74,192.11
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,150.35,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,68.89,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,10.96,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,20.06,9.47
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,47.12,21.57
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,96.73,51.01
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,148.14,91.54
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,205.01,141.64
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,239.7,180.06
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,263.5,208.0
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,299.38,243.2
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,327.56,270.37
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,395.65,328.28
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,469.58,390.32
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,502.31,417.28
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,532.36,441.27
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,611.68,505.66
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,692.7,569.87
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,723.1,592.32
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,750.36,611.47
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,700.62,573.65
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,633.92,521.32
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,663.91,545.63
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,691.76,566.65
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,679.34,557.36
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,663.8,546.07
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,643.99,530.24
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,621.68,512.45
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,607.06,502.05
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,590.05,489.56
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,564.33,469.35
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,536.76,447.43
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,501.84,419.78
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,465.71,390.43
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,484.52,404.85
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,490.85,406.99
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,418.34,345.22
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,349.05,283.2
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,196.81,143.4
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,24.78,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.39,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,12.39,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,21.24,10.28
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,46.57,23.07
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,95.84,53.37
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,91.94,62.21
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,53.87,42.56
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,64.17,51.88
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,74.54,61.12
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,96.38,80.27
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,118.57,99.48
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,94.1,77.84
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,69.8,56.34
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,124.7,104.51
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,182.14,154.21
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,120.15,100.25
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,59.55,47.01
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,189.34,161.26
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,336.8,286.74
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,230.1,195.29
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,125.47,103.96
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,211.29,179.14
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,295.87,251.9
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,382.6,328.56
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,470.75,405.45
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,405.38,349.74
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,351.79,303.46
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,268.16,231.59
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,197.15,169.11
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,183.24,157.31
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,169.41,145.4
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,414.99,367.01
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,606.03,531.03
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,551.02,481.44
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,496.02,431.59
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,422.65,364.28
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,352.27,297.0
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,264.93,202.64
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,159.65,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,66.41,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,10.96,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,20.09,9.62
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,46.1,21.08
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,96.54,50.79
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,149.39,93.18
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,207.68,145.99
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,264.77,200.85
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,323.5,257.53
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,378.75,310.79
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,434.54,363.23
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,486.74,411.15
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,538.09,456.81
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,585.37,498.57
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,630.81,537.72
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,670.61,571.39
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,707.81,602.25
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,739.87,627.6
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,768.8,649.4
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,792.05,666.76
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,811.79,681.47
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,826.07,692.08
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,836.64,700.01
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,840.56,703.02
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,840.7,703.36
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,833.4,698.56
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,822.46,691.15
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,804.31,677.94
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,782.89,662.24
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,753.98,640.91
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,722.46,617.25
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,682.05,584.65
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,640.04,550.11
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,585.82,505.2
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,536.25,461.18
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,466.59,398.8
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,399.55,335.49
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,302.96,235.52
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,203.84,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,85.76,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,11.44,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,21.11,10.34
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,45.57,22.47
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,93.67,51.05
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,144.06,90.93
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,200.31,140.83
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,254.81,192.2
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,312.13,246.28
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,366.62,298.02
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,421.98,349.32
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,472.25,394.99
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,522.52,439.16
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,568.39,477.82
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,612.65,513.93
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,652.06,544.77
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,689.11,572.77
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,720.34,595.76
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,748.62,614.81
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,771.06,629.91
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,790.17,642.49
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,803.0,651.11
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,812.28,657.3
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,815.28,659.08
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,814.69,658.46
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,807.08,651.77
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,796.04,642.82
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,776.77,630.23
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,754.43,615.43
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,730.84,598.53
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,698.5,574.89
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,656.17,544.28
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,612.37,511.73
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,555.63,466.31
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,499.13,419.14
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,427.02,358.15
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,357.81,296.29
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,266.48,206.32
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,164.57,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,65.86,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,12.87,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,23.23,11.8
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,41.1,28.46
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,64.78,47.68
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,90.34,69.56
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,118.0,93.86
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,144.5,117.38
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,172.78,142.47
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,187.35,156.4
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,198.96,167.03
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,227.23,191.34
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,256.97,216.64
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,239.83,201.7
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,224.01,187.6
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,226.69,189.69
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,228.9,191.28
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,308.19,257.95
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,384.0,319.89
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,391.02,325.05
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,397.39,330.14
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,367.05,304.7
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,324.01,269.1
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,574.1,477.5
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,793.48,644.22
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,786.7,637.83
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,776.58,631.81
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,757.46,617.64
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,735.37,601.34
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,706.49,580.41
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,675.14,557.41
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,632.82,525.6
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,589.13,491.72
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,537.74,450.08
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,482.32,403.77
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,411.06,344.26
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,343.3,284.45
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,251.29,196.25
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,155.62,4.07
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,61.42,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,6.2,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,12.05,3.36
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,23.2,14.29
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,34.38,24.61
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,45.92,35.17
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,57.54,45.71
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,69.26,56.2
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,81.08,66.65
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,94.42,78.16
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,107.89,89.62
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,96.45,79.48
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,84.97,69.35
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,48.34,37.1
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,12.06,5.04
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,27.87,19.0
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,43.7,32.87
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,77.77,62.5
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,113.18,92.91
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,108.33,88.64
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,103.47,84.49
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,97.64,79.36
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,91.8,74.25
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,115.89,94.98
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,141.01,116.43
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,121.71,100.06
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,102.52,83.78
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,73.08,58.45
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,45.54,34.52
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,41.81,31.33
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,38.08,28.1
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,290.25,253.33
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,508.8,434.51
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,449.96,383.2
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,392.06,333.61
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,322.77,272.8
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,258.2,214.34
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,177.06,138.1
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,90.51,12.83
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,31.34,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.01,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,19.48,8.87
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,35.44,24.52
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,52.16,39.72
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,70.01,55.31
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,89.61,72.29
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,108.32,88.58
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,128.08,105.72
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,117.3,96.73
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,105.95,86.94
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,111.33,91.44
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,116.72,95.9
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,144.26,119.09
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,172.79,142.84
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,127.24,104.1
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,82.02,65.38
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,150.6,124.1
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,231.47,191.74
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,218.39,180.55
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,213.75,176.66
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,164.97,135.51
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,116.64,94.41
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,211.77,175.95
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,306.2,254.7
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,356.64,297.3
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,394.67,329.81
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,271.56,227.32
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,130.44,106.65
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,119.63,97.9
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,108.85,88.86
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,96.42,78.47
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,84.0,67.92
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,70.42,56.09
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,56.79,44.06
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,43.06,31.82
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,29.72,19.86
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,19.02,9.93
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.33,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.29,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,10.96,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,19.98,9.1
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,41.98,19.78
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,89.0,46.21
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,138.32,83.66
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,193.4,130.94
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,246.8,180.05
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,302.99,232.14
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,263.08,211.14
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,177.75,145.6
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,331.18,273.19
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,509.46,421.06
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,331.71,277.65
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,93.57,74.31
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,290.37,243.44
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,498.61,416.28
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,608.59,508.25
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,719.52,599.69
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,524.13,439.38
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,281.96,233.22
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,208.98,172.36
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,129.76,105.03
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,113.29,91.4
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,96.92,77.72
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,457.33,391.96
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,767.53,643.11
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,749.0,628.27
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,727.53,612.7
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,702.82,593.57
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,675.4,572.15
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,634.36,540.1
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,596.67,509.78
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,547.61,468.52
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,498.27,425.72
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,429.19,364.67
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,363.23,304.04
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,275.97,220.76
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,187.07,72.52
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,74.29,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,10.96,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,20.02,9.8
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,43.43,20.13
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,94.74,49.01
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,147.96,90.73
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,206.42,142.92
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,263.91,197.38
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,322.84,253.41
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,378.91,307.12
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,435.36,359.97
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,457.0,383.35
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,469.58,397.71
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,547.35,463.45
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,631.76,532.52
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,671.78,564.83
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,709.21,594.67
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,741.74,619.19
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,771.11,640.25
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,733.12,611.01
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,684.72,574.07
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,764.58,636.58
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,840.44,694.04
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,844.96,697.15
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,845.7,698.27
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,839.12,694.07
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,828.87,687.28
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,811.58,674.92
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,790.98,660.11
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,763.14,639.68
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,732.61,616.99
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,692.65,585.73
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,650.98,552.43
