Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.0,4.95,-4.0,3.0,2.77,0.0
2016,1,22,8,0,0.0,6.0,4.9,-4.0,6.0,5.55,0.0
2016,1,22,8,15,0.0,11.0,4.8,-4.0,11.0,10.18,3.37
2016,1,22,8,30,0.0,16.0,4.7,-4.0,16.0,14.82,7.73
2016,1,22,8,45,0.0,21.5,4.65,-4.0,21.5,19.93,12.5
2016,1,22,9,0,0.0,27.0,4.6,-4.0,27.0,25.04,17.24
2016,1,22,9,15,0.0,32.0,4.55,-4.0,32.0,29.69,21.52
2016,1,22,9,30,0.0,37.0,4.5,-4.0,37.0,34.35,25.75
2016,1,22,9,45,0.0,73.0,4.5,-4.0,73.0,67.94,56.17
2016,1,22,10,0,0.0,109.0,4.5,-4.0,109.0,101.85,86.56
2016,1,22,10,15,0.0,108.5,4.65,-4.0,108.5,101.47,86.02
2016,1,22,10,30,0.0,108.0,4.8,-4.0,108.0,101.05,85.47
2016,1,22,10,45,8.5,147.5,4.95,-4.0,152.0,143.84,123.47
2016,1,22,11,0,17.0,187.0,5.1,-4.0,196.0,188.23,162.53
2016,1,22,11,15,8.5,138.0,5.15,-4.0,142.5,135.5,115.76
2016,1,22,11,30,0.0,89.0,5.2,-4.0,89.0,82.93,68.82
2016,1,22,11,45,0.0,111.5,5.3,-4.0,111.5,104.57,88.03
2016,1,22,12,0,0.0,134.0,5.4,-4.0,134.0,126.59,107.46
2016,1,22,12,15,0.0,105.5,5.4,-4.0,105.5,98.82,82.81
2016,1,22,12,30,0.0,77.0,5.4,-4.0,77.0,71.71,58.7
2016,1,22,12,45,0.0,107.0,5.4,-4.0,107.0,100.36,84.21
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,130.2,110.64
2016,1,22,13,15,0.0,89.5,5.3,-4.0,89.5,83.4,69.17
2016,1,22,13,30,0.0,42.0,5.2,-4.0,42.0,39.05,29.55
2016,1,22,13,45,0.0,50.5,5.15,-4.0,50.5,46.96,36.72
2016,1,22,14,0,0.0,59.0,5.1,-4.0,59.0,54.88,43.9
2016,1,22,14,15,0.0,66.0,5.2,-3.5,66.0,61.41,49.74
2016,1,22,14,30,0.0,73.0,5.3,-3.0,73.0,67.94,55.6
2016,1,22,14,45,0.0,85.5,5.45,-3.0,85.5,80.04,66.56
2016,1,22,15,0,0.0,98.0,5.6,-3.0,98.0,93.33,78.62
2016,1,22,15,15,0.0,88.5,5.6,-3.0,88.5,84.05,70.43
2016,1,22,15,30,0.0,79.0,5.6,-3.0,79.0,74.79,62.2
2016,1,22,15,45,0.0,68.0,5.6,-3.5,68.0,63.94,52.55
2016,1,22,16,0,0.0,57.0,5.6,-4.0,57.0,53.08,42.76
2016,1,22,16,15,0.0,46.0,5.5,-4.0,46.0,42.75,33.24
2016,1,22,16,30,0.0,35.0,5.4,-4.0,35.0,32.5,23.71
2016,1,22,16,45,0.0,24.5,5.3,-4.0,24.5,22.73,14.57
2016,1,22,17,0,0.0,14.0,5.2,-4.0,14.0,12.97,5.28
2016,1,22,17,15,0.0,7.0,5.2,-4.0,7.0,6.48,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,14.5,4.2,-4.0,14.5,13.46,0.0
2016,1,23,8,0,0.0,29.0,4.3,-4.0,29.0,26.37,17.09
2016,1,23,8,15,10.5,47.5,4.4,-3.5,49.5,42.91,32.09
2016,1,23,8,30,21.0,66.0,4.5,-3.0,70.0,60.97,48.17
2016,1,23,8,45,30.0,85.0,4.6,-3.0,92.0,81.5,66.55
2016,1,23,9,0,39.0,104.0,4.7,-3.0,114.0,103.39,86.2
2016,1,23,9,15,47.0,120.5,4.8,-2.5,135.0,124.02,104.6
2016,1,23,9,30,55.0,137.0,4.9,-2.0,156.0,145.65,123.79
2016,1,23,9,45,27.5,134.5,5.05,-2.0,144.0,137.32,117.17
2016,1,23,10,0,0.0,132.0,5.2,-2.0,132.0,123.64,105.26
2016,1,23,10,15,0.0,127.0,5.25,-1.5,127.0,119.08,100.84
2016,1,23,10,30,0.0,122.0,5.3,-1.0,122.0,114.42,96.36
2016,1,23,10,45,0.0,76.0,5.35,-1.0,76.0,70.75,57.56
2016,1,23,11,0,0.0,30.0,5.4,-1.0,30.0,27.87,19.3
2016,1,23,11,15,9.0,116.0,5.4,-1.0,121.0,114.45,96.21
2016,1,23,11,30,18.0,202.0,5.4,-1.0,212.0,205.77,175.83
2016,1,23,11,45,11.5,192.0,5.4,-1.0,198.5,192.11,163.61
2016,1,23,12,0,5.0,182.0,5.4,-1.0,185.0,177.99,151.12
2016,1,23,12,15,14.0,200.0,5.4,-1.0,208.0,203.53,173.48
2016,1,23,12,30,23.0,218.0,5.4,-1.0,231.0,229.91,196.47
2016,1,23,12,45,28.5,223.5,5.45,-1.0,239.5,251.56,215.27
2016,1,23,13,0,34.0,229.0,5.5,-1.0,248.0,264.01,226.22
2016,1,23,13,15,21.5,207.5,5.45,-1.0,219.5,220.89,188.88
2016,1,23,13,30,9.0,186.0,5.4,-1.0,191.0,188.89,160.95
2016,1,23,13,45,8.5,181.0,5.4,-1.5,186.0,184.07,157.24
2016,1,23,14,0,8.0,176.0,5.4,-2.0,181.0,179.3,153.56
2016,1,23,14,15,35.5,187.5,5.3,-2.0,205.0,226.66,196.16
2016,1,23,14,30,63.0,199.0,5.2,-2.0,229.0,264.81,230.48
2016,1,23,14,45,109.5,189.0,5.15,-2.5,236.5,303.22,266.11
2016,1,23,15,0,156.0,179.0,5.1,-3.0,244.0,327.6,289.55
2016,1,23,15,15,146.0,164.5,5.0,-3.0,221.0,302.18,267.48
2016,1,23,15,30,136.0,150.0,4.9,-3.0,198.0,276.81,245.29
2016,1,23,15,45,414.5,109.5,4.85,-3.0,227.5,438.22,391.84
2016,1,23,16,0,693.0,69.0,4.8,-3.0,257.0,563.01,500.77
2016,1,23,16,15,636.5,61.5,4.7,-3.0,210.0,495.3,439.07
2016,1,23,16,30,580.0,54.0,4.6,-3.0,163.0,429.6,377.89
2016,1,23,16,45,491.0,43.5,4.55,-3.5,118.5,345.65,299.43
2016,1,23,17,0,402.0,33.0,4.5,-4.0,74.0,268.22,220.45
2016,1,23,17,15,201.0,16.5,4.5,-4.0,37.0,129.56,31.01
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,263.5,13.5,2.2,-8.5,38.0,11.33,0.0
2016,1,24,8,0,527.0,27.0,2.3,-8.0,76.0,23.38,14.98
2016,1,24,8,15,616.5,35.0,2.4,-7.0,124.0,46.57,24.22
2016,1,24,8,30,706.0,43.0,2.5,-6.0,172.0,99.53,54.46
2016,1,24,8,45,760.0,48.0,2.7,-5.0,221.0,154.52,97.97
2016,1,24,9,0,814.0,53.0,2.9,-4.0,270.0,215.01,152.28
2016,1,24,9,15,846.0,57.5,2.9,-3.0,316.0,274.49,208.95
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,336.26,267.68
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,395.16,323.65
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,454.53,378.49
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,508.76,426.81
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,562.42,472.6
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.0,612.13,514.38
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,659.97,553.07
2016,1,24,11,15,972.5,80.5,1.85,0.0,591.5,702.42,586.5
2016,1,24,11,30,978.0,82.0,1.7,0.0,612.0,742.27,616.82
2016,1,24,11,45,980.0,83.5,1.55,0.5,624.5,776.9,640.0
2016,1,24,12,0,982.0,85.0,1.4,1.0,637.0,808.37,659.63
2016,1,24,12,15,982.0,85.5,1.3,1.5,641.0,833.92,675.17
2016,1,24,12,30,982.0,86.0,1.2,2.0,645.0,855.95,687.99
2016,1,24,12,45,749.5,140.5,1.15,2.5,565.5,762.5,618.0
2016,1,24,13,0,517.0,195.0,1.1,3.0,486.0,644.84,526.77
2016,1,24,13,15,737.5,141.5,1.05,3.0,548.0,775.22,628.32
2016,1,24,13,30,958.0,88.0,1.0,3.0,610.0,887.98,707.24
2016,1,24,13,45,948.5,87.0,0.95,3.5,589.0,881.92,699.84
2016,1,24,14,0,939.0,86.0,0.9,4.0,568.0,878.82,696.5
2016,1,24,14,15,927.0,83.5,0.8,4.0,540.0,861.69,683.66
2016,1,24,14,30,915.0,81.0,0.7,4.0,512.0,841.08,668.63
2016,1,24,14,45,896.5,78.5,0.65,4.0,476.5,812.11,648.65
2016,1,24,15,0,878.0,76.0,0.6,4.0,441.0,780.25,626.59
2016,1,24,15,15,855.0,72.5,0.55,3.5,400.5,741.21,600.12
2016,1,24,15,30,832.0,69.0,0.5,3.0,360.0,700.04,571.57
2016,1,24,15,45,797.0,64.0,0.5,3.0,314.5,647.0,533.05
2016,1,24,16,0,762.0,59.0,0.5,3.0,269.0,593.23,492.0
2016,1,24,16,15,710.0,53.0,0.55,2.5,221.5,527.4,440.22
2016,1,24,16,30,658.0,47.0,0.6,2.0,174.0,462.9,386.66
2016,1,24,16,45,572.0,39.0,0.7,2.0,127.5,379.73,314.6
2016,1,24,17,0,486.0,31.0,0.8,2.0,81.0,301.88,240.21
2016,1,24,17,15,243.0,15.5,0.85,1.5,40.5,148.58,53.07
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,30.5,17.0,1.6,-1.5,20.0,15.0,0.0
2016,1,25,8,0,61.0,34.0,1.8,-1.0,40.0,28.99,19.5
2016,1,25,8,15,84.0,53.5,1.85,-0.5,66.5,47.91,34.81
2016,1,25,8,30,107.0,73.0,1.9,0.0,93.0,73.55,55.23
2016,1,25,8,45,122.0,92.0,1.95,0.0,120.5,100.68,78.49
2016,1,25,9,0,137.0,111.0,2.0,0.0,148.0,129.75,104.22
2016,1,25,9,15,151.5,127.0,1.95,0.0,174.0,157.79,129.39
2016,1,25,9,30,166.0,143.0,1.9,0.0,200.0,187.37,155.94
2016,1,25,9,45,200.0,158.0,1.85,0.5,234.5,224.54,188.19
2016,1,25,10,0,234.0,173.0,1.8,1.0,269.0,268.41,225.85
2016,1,25,10,15,209.5,190.0,1.9,1.5,281.5,283.62,239.35
2016,1,25,10,30,185.0,207.0,2.0,2.0,294.0,299.74,253.06
2016,1,25,10,45,294.0,203.0,2.1,2.5,349.5,371.16,313.2
2016,1,25,11,0,403.0,199.0,2.2,3.0,405.0,445.79,375.11
2016,1,25,11,15,465.0,191.0,2.3,3.5,437.5,501.55,420.56
2016,1,25,11,30,527.0,183.0,2.4,4.0,470.0,553.46,462.61
2016,1,25,11,45,552.5,178.5,2.55,4.5,485.5,585.76,488.51
2016,1,25,12,0,578.0,174.0,2.7,5.0,501.0,617.48,513.82
2016,1,25,12,15,652.5,152.0,2.7,5.0,523.5,670.88,556.98
2016,1,25,12,30,727.0,130.0,2.7,5.0,546.0,720.1,595.99
2016,1,25,12,45,736.5,126.0,2.7,5.5,545.5,737.68,607.97
2016,1,25,13,0,746.0,122.0,2.7,6.0,545.0,752.58,618.23
2016,1,25,13,15,718.5,127.0,2.65,6.0,528.0,745.21,612.57
2016,1,25,13,30,691.0,132.0,2.6,6.0,511.0,734.52,604.71
2016,1,25,13,45,699.0,124.0,2.6,6.0,496.5,734.84,605.68
2016,1,25,14,0,707.0,116.0,2.6,6.0,482.0,732.12,604.38
2016,1,25,14,15,680.0,116.0,2.45,5.5,454.0,707.58,586.7
2016,1,25,14,30,653.0,116.0,2.3,5.0,426.0,680.67,567.3
2016,1,25,14,45,559.0,128.0,2.15,5.0,380.5,612.63,513.81
2016,1,25,15,0,465.0,140.0,2.0,5.0,335.0,541.7,456.67
2016,1,25,15,15,444.0,132.0,1.85,4.5,304.0,508.24,430.94
2016,1,25,15,30,423.0,124.0,1.7,4.0,273.0,474.07,403.83
2016,1,25,15,45,404.0,110.5,1.6,3.5,239.0,434.14,371.74
2016,1,25,16,0,385.0,97.0,1.5,3.0,205.0,393.87,338.43
2016,1,25,16,15,352.0,83.5,1.5,2.5,168.5,344.81,296.72
2016,1,25,16,30,319.0,70.0,1.5,2.0,132.0,297.12,254.61
2016,1,25,16,45,266.5,54.5,1.55,1.5,97.0,237.91,201.1
2016,1,25,17,0,214.0,39.0,1.6,1.0,62.0,182.67,147.94
2016,1,25,17,15,107.0,19.5,1.6,1.0,31.0,90.45,39.48
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,151.5,18.5,2.25,0.0,33.0,14.61,0.0
2016,1,26,8,0,303.0,37.0,2.3,0.0,66.0,30.8,21.14
2016,1,26,8,15,396.5,49.5,2.3,0.5,110.0,52.55,32.7
2016,1,26,8,30,490.0,62.0,2.3,1.0,154.0,97.65,60.27
2016,1,26,8,45,548.0,72.0,2.35,1.5,200.0,146.01,98.07
2016,1,26,9,0,606.0,82.0,2.4,2.0,246.0,200.7,145.42
2016,1,26,9,15,646.5,89.5,2.4,2.5,290.5,254.48,194.54
2016,1,26,9,30,687.0,97.0,2.4,3.0,335.0,311.88,247.03
2016,1,26,9,45,713.5,103.0,2.4,3.5,375.5,366.01,296.44
2016,1,26,10,0,740.0,109.0,2.4,4.0,416.0,421.57,345.84
2016,1,26,10,15,599.5,137.0,2.55,4.5,399.0,422.64,350.67
2016,1,26,10,30,459.0,165.0,2.7,5.0,382.0,406.97,339.88
2016,1,26,10,45,471.0,173.5,2.9,6.0,406.5,445.08,371.51
2016,1,26,11,0,483.0,182.0,3.1,7.0,431.0,483.02,402.02
2016,1,26,11,15,585.5,157.5,3.1,7.5,470.5,543.41,451.53
2016,1,26,11,30,688.0,133.0,3.1,8.0,510.0,613.03,507.29
2016,1,26,11,45,667.5,143.5,3.15,8.5,516.0,634.08,522.77
2016,1,26,12,0,647.0,154.0,3.2,9.0,522.0,651.65,535.56
2016,1,26,12,15,635.0,159.0,3.1,9.0,522.5,666.45,546.67
2016,1,26,12,30,623.0,164.0,3.0,9.0,523.0,678.34,555.42
2016,1,26,12,45,651.5,154.0,2.95,9.0,527.5,703.32,575.25
2016,1,26,13,0,680.0,144.0,2.9,9.0,532.0,726.23,593.01
2016,1,26,13,15,668.5,144.0,2.65,9.0,519.5,725.53,591.28
2016,1,26,13,30,657.0,144.0,2.4,9.0,507.0,721.91,587.54
2016,1,26,13,45,655.5,138.5,2.2,9.0,490.5,717.52,583.59
2016,1,26,14,0,654.0,133.0,2.0,9.0,474.0,710.33,577.59
2016,1,26,14,15,595.5,142.0,1.85,8.5,441.0,670.41,548.0
2016,1,26,14,30,537.0,151.0,1.7,8.0,408.0,624.58,513.26
2016,1,26,14,45,411.5,162.0,1.6,7.5,351.0,533.29,441.86
2016,1,26,15,0,286.0,173.0,1.5,7.0,294.0,432.42,361.42
2016,1,26,15,15,246.0,168.5,1.5,6.5,266.0,394.06,331.53
2016,1,26,15,30,206.0,164.0,1.5,6.0,238.0,345.86,292.64
2016,1,26,15,45,196.5,144.0,1.5,5.5,207.5,311.74,265.37
2016,1,26,16,0,187.0,124.0,1.5,5.0,177.0,277.42,237.05
2016,1,26,16,15,165.5,104.0,1.5,4.5,145.0,235.45,201.15
2016,1,26,16,30,144.0,84.0,1.5,4.0,113.0,194.35,164.97
2016,1,26,16,45,112.5,63.5,1.5,3.5,82.5,147.82,123.12
2016,1,26,17,0,81.0,43.0,1.5,3.0,52.0,102.67,81.25
2016,1,26,17,15,40.5,21.5,1.5,3.0,26.0,48.19,22.01
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,26.0,18.5,1.95,2.0,21.0,16.25,0.0
2016,1,27,8,0,52.0,37.0,2.0,2.0,42.0,31.29,21.55
2016,1,27,8,15,80.0,57.5,2.25,2.5,70.5,51.0,37.18
2016,1,27,8,30,108.0,78.0,2.5,3.0,99.0,77.83,58.34
2016,1,27,8,45,141.0,96.5,2.8,3.5,131.0,107.38,82.53
2016,1,27,9,0,174.0,115.0,3.1,4.0,163.0,140.85,110.97
2016,1,27,9,15,203.5,128.0,3.25,4.0,193.0,173.48,139.61
2016,1,27,9,30,233.0,141.0,3.4,4.0,223.0,208.44,170.61
2016,1,27,9,45,283.5,151.5,3.55,4.5,262.5,251.55,207.93
2016,1,27,10,0,334.0,162.0,3.7,5.0,302.0,299.43,249.24
2016,1,27,10,15,292.5,183.0,3.6,5.0,312.5,319.49,267.55
2016,1,27,10,30,251.0,204.0,3.5,5.0,323.0,335.39,281.5
2016,1,27,10,45,390.5,187.0,3.45,5.5,384.0,408.75,343.26
2016,1,27,11,0,530.0,170.0,3.4,6.0,445.0,499.39,417.98
2016,1,27,11,15,369.0,212.0,3.3,6.0,407.0,456.52,381.56
2016,1,27,11,30,208.0,254.0,3.2,6.0,369.0,401.12,334.23
2016,1,27,11,45,304.0,243.0,3.1,6.5,415.0,473.72,394.14
2016,1,27,12,0,400.0,232.0,3.0,7.0,461.0,542.78,449.68
2016,1,27,12,15,585.5,175.0,2.95,7.0,513.0,643.1,531.75
2016,1,27,12,30,771.0,118.0,2.9,7.0,565.0,743.53,610.53
2016,1,27,12,45,787.0,112.0,2.9,7.0,566.0,761.56,623.39
2016,1,27,13,0,803.0,106.0,2.9,7.0,567.0,780.01,637.33
2016,1,27,13,15,795.5,105.5,2.85,7.0,555.0,782.68,639.23
2016,1,27,13,30,788.0,105.0,2.8,7.0,543.0,782.07,638.94
2016,1,27,13,45,727.5,117.5,2.75,7.0,511.5,754.02,618.18
2016,1,27,14,0,667.0,130.0,2.7,7.0,480.0,719.22,592.49
2016,1,27,14,15,706.5,112.0,2.6,6.5,466.5,727.83,600.74
2016,1,27,14,30,746.0,94.0,2.5,6.0,453.0,732.07,605.4
2016,1,27,14,45,560.0,127.5,2.45,6.0,387.0,615.95,515.58
2016,1,27,15,0,374.0,161.0,2.4,6.0,321.0,485.7,410.01
2016,1,27,15,15,354.0,151.5,2.2,5.5,291.5,453.67,385.36
2016,1,27,15,30,334.0,142.0,2.0,5.0,262.0,421.4,359.43
2016,1,27,15,45,326.0,124.5,1.8,4.5,230.5,387.02,331.63
2016,1,27,16,0,318.0,107.0,1.6,4.0,199.0,351.83,302.39
2016,1,27,16,15,294.0,91.0,1.5,3.5,164.5,319.26,274.12
2016,1,27,16,30,270.0,75.0,1.4,3.0,130.0,275.81,235.77
2016,1,27,16,45,234.0,58.0,1.3,2.5,97.0,225.5,190.24
2016,1,27,17,0,198.0,41.0,1.2,2.0,64.0,177.6,144.61
2016,1,27,17,15,99.0,25.5,1.2,1.5,37.0,89.79,51.26
2016,1,27,17,30,0.0,10.0,1.2,1.0,10.0,9.53,0.0
2016,1,27,17,45,0.0,5.0,1.25,1.0,5.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,83.5,19.0,1.4,-0.5,27.5,14.92,0.0
2016,1,28,8,0,167.0,38.0,1.5,0.0,55.0,29.66,20.48
2016,1,28,8,15,212.0,56.5,1.35,0.0,90.0,52.96,36.66
2016,1,28,8,30,257.0,75.0,1.2,0.0,125.0,87.94,61.65
2016,1,28,8,45,289.0,91.5,1.05,0.5,161.0,124.73,91.66
2016,1,28,9,0,321.0,108.0,0.9,1.0,197.0,165.13,126.63
2016,1,28,9,15,370.5,113.5,0.85,1.5,232.0,204.84,161.21
2016,1,28,9,30,420.0,119.0,0.8,2.0,267.0,248.56,199.54
2016,1,28,9,45,358.5,144.5,0.75,2.5,281.0,272.47,222.96
2016,1,28,10,0,297.0,170.0,0.7,3.0,295.0,292.14,241.22
2016,1,28,10,15,268.0,189.0,0.7,3.5,308.5,314.3,260.21
2016,1,28,10,30,239.0,208.0,0.7,4.0,322.0,333.48,275.87
2016,1,28,10,45,276.5,215.0,0.7,4.5,354.0,374.52,308.97
2016,1,28,11,0,314.0,222.0,0.7,5.0,386.0,418.05,343.34
2016,1,28,11,15,317.5,231.0,0.85,5.0,402.0,444.25,364.77
2016,1,28,11,30,321.0,240.0,1.0,5.0,418.0,469.89,385.73
2016,1,28,11,45,317.5,246.5,1.2,5.0,426.0,487.32,400.36
2016,1,28,12,0,314.0,253.0,1.4,5.0,434.0,503.58,414.02
2016,1,28,12,15,262.5,263.0,1.4,5.0,415.5,486.37,399.53
2016,1,28,12,30,211.0,273.0,1.4,5.0,397.0,455.51,374.58
2016,1,28,12,45,168.5,272.0,1.4,5.0,370.5,426.92,351.48
2016,1,28,13,0,126.0,271.0,1.4,5.0,344.0,396.44,326.6
2016,1,28,13,15,295.0,240.5,1.4,5.0,407.0,514.92,425.06
2016,1,28,13,30,464.0,210.0,1.4,5.0,470.0,635.29,520.65
2016,1,28,13,45,588.0,164.5,1.45,5.0,483.0,688.87,564.15
2016,1,28,14,0,712.0,119.0,1.5,5.0,496.0,745.11,607.7
2016,1,28,14,15,699.0,115.5,1.35,5.0,470.0,727.72,593.45
2016,1,28,14,30,686.0,112.0,1.2,5.0,444.0,707.67,578.08
2016,1,28,14,45,514.5,140.5,1.1,5.0,380.0,591.33,488.66
2016,1,28,15,0,343.0,169.0,1.0,5.0,316.0,472.47,393.92
2016,1,28,15,15,322.5,159.0,0.95,4.5,287.5,440.17,370.07
2016,1,28,15,30,302.0,149.0,0.9,4.0,259.0,407.77,344.8
2016,1,28,15,45,294.0,131.5,0.85,3.5,228.0,374.43,318.57
2016,1,28,16,0,286.0,114.0,0.8,3.0,197.0,340.44,291.0
2016,1,28,16,15,264.0,96.5,0.8,2.5,163.5,297.07,254.6
2016,1,28,16,30,242.0,79.0,0.8,2.0,130.0,254.37,217.5
2016,1,28,16,45,208.0,61.0,0.85,2.0,97.0,205.14,173.14
2016,1,28,17,0,174.0,43.0,0.9,2.0,64.0,168.3,137.28
2016,1,28,17,15,87.0,27.0,0.9,2.0,37.5,87.38,53.69
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,10.48,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,12.4,0.0
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,25.52,16.85
2016,1,29,8,15,533.5,40.0,3.15,1.5,124.0,47.96,25.45
2016,1,29,8,30,625.0,48.0,3.3,2.0,170.0,99.22,55.7
2016,1,29,8,45,683.5,53.0,3.45,3.0,217.5,150.72,95.65
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,208.41,145.97
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.5,265.03,198.85
2016,1,29,9,30,814.0,66.0,4.2,5.0,356.0,324.51,254.67
2016,1,29,9,45,840.0,69.0,4.5,5.5,397.0,381.81,308.38
2016,1,29,10,0,866.0,72.0,4.8,6.0,438.0,440.17,361.92
2016,1,29,10,15,519.5,143.5,4.85,6.0,368.5,391.46,327.1
2016,1,29,10,30,173.0,215.0,4.9,6.0,299.0,302.01,253.34
2016,1,29,10,45,269.0,215.0,4.95,6.5,353.0,370.63,311.44
2016,1,29,11,0,365.0,215.0,5.0,7.0,407.0,441.68,370.79
2016,1,29,11,15,655.0,147.0,5.0,7.0,507.0,583.53,490.33
2016,1,29,11,30,945.0,79.0,5.0,7.0,607.0,725.73,607.89
2016,1,29,11,45,951.5,79.0,5.0,7.0,620.5,761.25,634.47
2016,1,29,12,0,958.0,79.0,5.0,7.0,634.0,793.92,659.21
2016,1,29,12,15,959.0,79.0,4.95,7.0,639.0,819.41,678.12
2016,1,29,12,30,960.0,79.0,4.9,7.0,644.0,841.48,694.46
2016,1,29,12,45,961.0,78.0,4.9,7.0,640.5,858.87,707.63
2016,1,29,13,0,962.0,77.0,4.9,7.0,637.0,872.64,718.21
2016,1,29,13,15,958.0,76.5,4.85,7.0,625.5,879.24,723.19
2016,1,29,13,30,954.0,76.0,4.8,7.0,614.0,882.06,725.51
2016,1,29,13,45,947.0,75.0,4.8,7.0,594.5,878.05,723.2
2016,1,29,14,0,940.0,74.0,4.8,7.0,575.0,870.33,718.28
2016,1,29,14,15,929.5,72.5,4.65,6.5,548.0,855.52,708.41
2016,1,29,14,30,919.0,71.0,4.5,6.0,521.0,837.27,696.01
2016,1,29,14,45,904.5,69.0,4.4,6.0,487.0,811.95,677.27
2016,1,29,15,0,890.0,67.0,4.3,6.0,453.0,783.68,656.25
2016,1,29,15,15,868.5,64.5,3.95,5.5,413.5,753.14,633.0
2016,1,29,15,30,847.0,62.0,3.6,5.0,374.0,713.81,603.2
2016,1,29,15,45,818.5,58.0,3.25,5.0,330.0,665.75,564.89
2016,1,29,16,0,790.0,54.0,2.9,5.0,286.0,616.55,524.85
2016,1,29,16,15,742.5,49.5,2.55,4.0,239.0,553.87,473.01
2016,1,29,16,30,695.0,45.0,2.2,3.0,192.0,492.21,419.53
2016,1,29,16,45,621.5,38.5,1.9,2.0,145.0,415.22,351.09
2016,1,29,17,0,548.0,32.0,1.6,1.0,98.0,342.49,282.45
2016,1,29,17,15,399.0,22.0,1.55,0.5,58.5,233.6,159.58
2016,1,29,17,30,250.0,12.0,1.5,0.0,19.0,117.12,0.0
2016,1,29,17,45,125.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,237.5,14.5,1.3,0.0,40.0,11.91,0.03
2016,1,30,8,0,475.0,29.0,1.5,0.0,80.0,24.7,16.34
2016,1,30,8,15,563.0,36.0,1.5,0.5,126.0,47.67,24.5
2016,1,30,8,30,651.0,43.0,1.5,1.0,172.0,97.17,52.91
2016,1,30,8,45,704.5,48.0,1.55,1.5,219.5,149.59,94.04
2016,1,30,9,0,758.0,53.0,1.6,2.0,267.0,207.56,145.1
2016,1,30,9,15,792.0,56.5,1.8,2.5,311.5,264.12,197.97
2016,1,30,9,30,826.0,60.0,2.0,3.0,356.0,323.29,253.33
2016,1,30,9,45,851.5,62.0,2.25,4.0,396.5,380.04,305.68
2016,1,30,10,0,877.0,64.0,2.5,5.0,437.0,437.59,357.31
2016,1,30,10,15,892.5,65.5,2.65,5.5,471.5,490.28,404.06
2016,1,30,10,30,908.0,67.0,2.8,6.0,506.0,542.28,448.89
2016,1,30,10,45,919.5,68.5,2.95,6.5,534.0,591.08,489.92
2016,1,30,11,0,931.0,70.0,3.1,7.0,562.0,638.32,528.63
2016,1,30,11,15,938.0,71.0,3.15,7.0,582.5,680.31,562.96
2016,1,30,11,30,945.0,72.0,3.2,7.0,603.0,719.9,594.48
2016,1,30,11,45,949.0,72.0,3.25,7.5,615.5,753.66,618.54
2016,1,30,12,0,953.0,72.0,3.3,8.0,628.0,784.42,640.23
2016,1,30,12,15,953.5,72.5,3.3,8.0,632.5,809.98,658.87
2016,1,30,12,30,954.0,73.0,3.3,8.0,637.0,832.11,675.04
2016,1,30,12,45,952.0,73.0,3.35,8.5,633.5,848.17,685.86
2016,1,30,13,0,950.0,73.0,3.4,9.0,630.0,860.57,694.14
2016,1,30,13,15,945.5,72.5,3.4,9.0,618.0,866.63,698.88
2016,1,30,13,30,941.0,72.0,3.4,9.0,606.0,868.95,701.09
2016,1,30,13,45,933.5,71.0,3.4,9.0,586.5,864.47,698.5
2016,1,30,14,0,926.0,70.0,3.4,9.0,567.0,856.33,693.4
2016,1,30,14,15,915.0,69.0,3.25,9.0,540.5,841.76,682.8
2016,1,30,14,30,904.0,68.0,3.1,9.0,514.0,823.83,669.83
2016,1,30,14,45,888.5,66.0,3.0,9.0,480.5,797.84,651.23
2016,1,30,15,0,873.0,64.0,2.9,9.0,447.0,768.98,630.46
2016,1,30,15,15,851.5,61.5,2.6,8.5,408.0,732.31,603.52
2016,1,30,15,30,830.0,59.0,2.3,8.0,369.0,699.81,579.4
2016,1,30,15,45,792.5,57.0,2.0,7.5,324.5,648.37,540.05
2016,1,30,16,0,755.0,55.0,1.7,7.0,280.0,596.37,499.39
2016,1,30,16,15,707.0,50.5,1.6,6.0,234.0,534.43,450.12
2016,1,30,16,30,659.0,46.0,1.5,5.0,188.0,473.63,399.26
2016,1,30,16,45,579.0,39.5,1.45,4.5,142.0,394.21,330.21
2016,1,30,17,0,499.0,33.0,1.4,4.0,96.0,319.66,261.83
2016,1,30,17,15,355.5,23.0,1.45,3.5,57.5,222.04,156.26
2016,1,30,17,30,212.0,13.0,1.5,3.0,19.0,102.5,0.0
2016,1,30,17,45,106.0,6.5,1.55,3.0,9.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.0,18.0,2.05,1.5,38.5,14.04,1.96
2016,1,31,8,0,370.0,36.0,2.1,2.0,77.0,29.01,20.08
2016,1,31,8,15,460.5,45.5,2.15,2.5,121.5,51.54,29.59
2016,1,31,8,30,551.0,55.0,2.2,3.0,166.0,97.99,57.36
2016,1,31,8,45,609.0,61.5,2.25,3.5,212.0,147.17,95.76
2016,1,31,9,0,667.0,68.0,2.3,4.0,258.0,202.55,143.89
2016,1,31,9,15,705.0,72.5,2.4,4.5,302.0,256.61,193.64
2016,1,31,9,30,743.0,77.0,2.5,5.0,346.0,313.87,246.36
2016,1,31,9,45,775.5,79.0,2.65,6.0,387.0,370.27,297.38
2016,1,31,10,0,808.0,81.0,2.8,7.0,428.0,427.44,347.78
2016,1,31,10,15,826.0,83.5,2.95,7.5,462.5,479.8,393.67
2016,1,31,10,30,844.0,86.0,3.1,8.0,497.0,531.92,438.09
2016,1,31,10,45,860.0,86.5,3.3,9.0,525.5,580.28,477.69
2016,1,31,11,0,876.0,87.0,3.5,10.0,554.0,627.58,515.34
2016,1,31,11,15,737.0,127.5,3.6,10.5,530.0,618.22,506.98
2016,1,31,11,30,598.0,168.0,3.7,11.0,506.0,594.77,487.07
2016,1,31,11,45,627.5,163.0,3.85,11.5,525.0,632.63,517.08
2016,1,31,12,0,657.0,158.0,4.0,12.0,544.0,669.85,545.93
2016,1,31,12,15,626.0,169.5,4.1,12.5,539.5,677.41,550.59
2016,1,31,12,30,595.0,181.0,4.2,13.0,535.0,676.97,549.45
2016,1,31,12,45,555.5,194.0,4.35,13.5,523.0,672.74,545.38
2016,1,31,13,0,516.0,207.0,4.5,14.0,511.0,665.18,538.72
2016,1,31,13,15,706.5,148.0,4.5,14.0,556.5,769.4,621.48
2016,1,31,13,30,897.0,89.0,4.5,14.0,602.0,855.19,685.13
2016,1,31,13,45,765.0,118.0,4.55,14.0,545.5,793.19,639.57
2016,1,31,14,0,633.0,147.0,4.6,14.0,489.0,717.18,583.62
2016,1,31,14,15,657.5,131.5,4.5,14.0,472.0,717.75,584.88
2016,1,31,14,30,682.0,116.0,4.4,14.0,455.0,714.69,583.05
2016,1,31,14,45,656.0,113.5,4.3,14.0,422.5,682.93,559.36
2016,1,31,15,0,630.0,111.0,4.2,14.0,390.0,649.29,534.25
2016,1,31,15,15,596.5,110.5,4.1,13.5,356.0,610.6,505.68
2016,1,31,15,30,563.0,110.0,4.0,13.0,322.0,570.76,475.2
2016,1,31,15,45,539.5,99.5,3.95,13.0,283.5,526.47,440.16
2016,1,31,16,0,516.0,89.0,3.9,13.0,245.0,481.51,403.67
2016,1,31,16,15,561.5,71.5,3.8,12.5,216.0,472.84,396.7
2016,1,31,16,30,607.0,54.0,3.7,12.0,187.0,458.44,383.19
2016,1,31,16,45,521.5,46.5,3.65,11.5,141.0,376.85,312.35
2016,1,31,17,0,436.0,39.0,3.6,11.0,95.0,300.98,243.73
2016,1,31,17,15,296.5,27.0,3.5,10.5,57.5,200.83,142.92
2016,1,31,17,30,157.0,15.0,3.4,10.0,20.0,81.39,0.0
2016,1,31,17,45,78.5,7.5,3.35,10.0,10.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.0,20.0,2.85,7.5,36.5,15.65,3.53
2016,2,1,8,0,294.0,40.0,2.9,8.0,73.0,31.17,21.5
2016,2,1,8,15,382.5,51.0,2.95,8.5,115.5,54.61,32.95
2016,2,1,8,30,471.0,62.0,3.0,9.0,158.0,97.77,59.12
2016,2,1,8,45,538.0,68.0,3.05,9.5,203.0,143.27,93.63
2016,2,1,9,0,605.0,74.0,3.1,10.0,248.0,196.15,138.18
2016,2,1,9,15,302.5,97.0,3.25,10.5,184.0,173.01,132.91
2016,2,1,9,30,0.0,120.0,3.4,11.0,120.0,111.39,90.02
2016,2,1,9,45,382.0,102.0,3.55,12.0,267.5,244.79,195.99
2016,2,1,10,0,764.0,84.0,3.7,13.0,415.0,413.12,331.14
2016,2,1,10,15,467.5,152.5,3.8,13.5,360.0,378.02,306.28
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,307.32,249.36
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,360.54,292.32
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,425.28,343.5
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,549.53,444.96
