Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,684.91,553.06
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,717.82,576.93
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,748.16,598.44
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,772.9,616.67
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,794.58,632.74
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,810.34,643.61
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,822.77,652.17
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,828.12,656.37
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,830.0,658.24
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,824.28,654.98
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,815.18,649.42
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,651.31,525.77
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,479.92,388.07
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,612.72,498.34
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,723.53,585.02
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,684.9,556.48
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,648.9,530.37
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,598.76,491.98
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,548.38,451.82
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,485.09,400.92
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,423.64,349.64
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,345.49,282.86
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,272.89,218.4
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,154.17,109.91
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.06,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.53,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,9.53,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,20.94,7.79
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,33.52,23.86
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,56.67,35.32
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,101.52,63.84
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,146.83,99.05
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,198.44,143.08
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,249.09,188.54
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,303.37,237.26
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,229.88,185.59
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,113.89,91.97
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,124.96,101.27
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,136.13,110.41
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,156.61,127.12
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,177.64,144.12
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,156.85,126.64
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,135.76,108.95
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,170.76,137.75
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,206.8,166.95
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,189.42,152.49
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,171.77,137.9
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,162.77,130.53
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,153.71,123.11
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,164.44,132.09
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,175.47,141.29
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,155.66,125.06
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,135.88,108.83
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,143.66,115.5
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,151.87,122.5
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,137.93,111.14
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,123.98,99.74
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,112.72,90.68
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,101.47,81.53
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,311.63,264.22
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,490.99,410.7
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,427.11,357.14
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,365.87,305.73
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,297.05,246.1
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,232.95,188.71
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,128.8,94.29
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,21.86,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.31,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.62,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.94,0.25
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,9.26,2.31
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,12.04,4.74
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,14.83,7.15
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,12.51,5.12
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,10.2,3.1
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.2,3.07
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,10.2,3.03
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,31.58,21.16
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,53.02,39.19
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,70.29,53.49
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,87.66,67.73
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,76.38,58.26
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,65.18,48.88
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,74.06,56.1
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,82.95,63.28
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,68.0,50.9
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,53.06,38.53
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,38.61,26.48
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,24.17,14.46
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,63.79,47.28
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,104.29,80.62
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,108.85,84.41
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,113.52,88.34
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,101.74,78.79
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,89.97,69.23
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,68.88,51.92
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,48.34,34.93
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,44.14,31.58
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,39.94,28.19
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,35.28,24.31
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,30.62,20.4
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,25.51,16.05
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,20.39,11.66
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,15.75,7.62
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,11.11,3.55
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.94,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.77,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.43,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,18.57,7.6
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,31.15,21.76
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,47.52,35.32
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,64.42,50.39
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,81.62,65.28
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,99.37,80.39
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,116.35,94.74
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,133.99,109.55
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,226.68,184.74
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,339.14,276.72
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,386.09,316.21
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,435.57,357.48
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,418.29,343.76
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,388.72,319.19
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,395.14,324.08
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,399.21,326.68
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,312.72,255.73
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,220.72,179.02
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,337.94,276.32
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,463.28,375.88
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,454.92,367.9
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,445.4,359.87
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,374.71,303.96
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,314.21,255.15
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,338.16,275.87
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,362.18,296.23
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,301.94,247.91
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,241.89,198.95
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,195.71,161.07
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,162.23,133.13
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,147.13,120.62
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,132.21,108.14
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,116.79,95.25
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,101.37,82.21
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,84.75,68.1
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,68.02,53.64
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,51.13,38.78
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,33.94,23.51
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,20.89,11.34
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,8.34,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.29,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,12.39,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,19.67,9.39
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,28.35,20.05
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,59.63,32.31
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,112.36,64.53
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,166.92,108.44
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,227.66,163.01
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,287.25,220.09
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,349.3,279.57
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,409.58,336.31
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,470.26,391.98
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,526.29,442.13
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,581.48,489.93
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,632.8,533.28
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,682.43,574.01
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,726.53,610.4
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,768.04,642.86
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,804.19,668.79
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,837.2,692.14
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,863.81,711.09
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,886.8,727.27
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,905.07,740.38
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,919.51,750.76
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,926.3,755.27
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,929.1,757.27
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,925.24,753.18
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,917.46,746.43
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,902.94,737.22
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,884.79,725.43
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,858.48,706.3
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,829.07,684.86
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,792.28,657.94
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,753.16,628.89
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,709.93,595.4
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,659.12,555.34
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,597.7,507.25
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,536.85,456.23
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,459.34,388.75
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,385.58,321.55
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,285.03,226.47
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,186.49,29.33
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,76.29,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.3,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,24.66,13.91
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,34.77,25.99
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,59.06,39.94
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,95.8,66.1
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,133.93,97.87
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,174.85,134.03
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,218.26,172.75
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,264.59,213.69
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,326.31,264.83
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,397.22,322.84
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,395.3,323.08
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,372.26,304.58
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,452.77,369.5
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,539.23,436.79
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,648.49,521.23
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,758.38,602.98
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,736.82,586.11
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,703.51,561.6
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,789.73,625.64
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,875.0,685.02
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,891.34,694.74
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,903.87,702.99
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,910.43,707.69
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,913.15,710.0
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,907.74,706.95
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,898.6,701.62
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,883.48,693.54
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,871.9,688.08
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,785.74,628.26
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,703.8,570.85
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,722.11,585.8
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,738.83,597.97
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,689.18,560.8
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,638.41,522.95
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,576.08,475.86
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,514.45,426.55
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,437.77,362.04
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,361.08,295.05
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,262.27,206.04
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,164.33,48.53
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,64.13,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.81,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,12.51,4.51
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,21.34,13.82
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,31.57,22.46
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,41.81,31.9
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,52.52,41.56
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,63.14,50.98
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,100.32,83.46
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,138.93,116.76
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,159.92,134.24
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,184.08,154.26
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,181.25,151.63
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,179.63,149.96
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,203.89,170.09
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,234.57,195.39
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,211.5,175.68
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,192.96,159.77
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,203.47,168.3
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,214.19,176.94
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,243.98,201.96
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,285.28,236.3
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,294.95,244.39
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,304.83,252.78
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,333.63,277.05
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,363.03,301.64
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,337.46,280.42
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,311.54,259.03
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,313.87,261.65
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,315.97,263.98
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,349.07,292.63
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,367.59,309.14
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,329.33,277.97
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,291.43,246.94
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,265.52,225.95
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,239.41,204.33
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,210.45,179.98
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,181.49,154.95
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,147.98,124.92
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,114.85,94.61
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,66.54,50.56
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,23.38,5.01
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,11.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,14.3,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,21.11,11.88
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,29.63,21.39
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,59.39,32.28
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,109.75,63.94
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,132.37,95.98
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,120.64,99.1
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,162.4,133.4
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,211.15,174.03
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,172.16,142.56
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,123.16,101.13
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,66.55,52.26
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,10.21,3.25
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,162.68,134.63
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,325.54,268.85
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,241.79,199.4
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,149.15,121.44
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,131.33,106.55
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,113.53,91.5
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,328.5,274.3
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,554.01,455.0
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,409.79,337.54
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,248.57,203.76
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,170.57,139.87
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,94.46,75.68
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,136.75,111.89
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,180.99,149.3
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,113.67,92.47
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,50.23,38.09
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,90.01,72.61
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,133.85,110.31
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,111.97,91.74
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,90.18,73.19
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,80.46,64.94
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,70.75,56.61
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,280.51,242.69
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,435.63,371.41
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,357.78,302.88
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,287.1,240.08
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,199.52,160.52
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,113.07,54.88
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,40.01,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.29,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,8.34,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,21.82,12.79
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,34.79,26.19
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,50.82,39.59
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,67.27,54.63
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,83.53,69.19
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,99.96,83.64
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,139.29,116.83
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,184.19,155.24
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,207.3,175.3
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,230.49,195.12
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,324.6,275.71
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,433.2,368.19
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,467.55,396.62
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,500.81,423.75
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,484.22,409.16
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,458.96,387.04
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,289.4,245.3
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,101.99,82.9
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,92.43,74.92
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,82.97,66.85
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,95.82,78.0
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,108.92,89.33
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,159.74,133.28
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,212.65,178.57
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,224.61,189.03
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,236.88,199.87
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,227.13,191.82
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,217.4,183.83
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,159.17,133.94
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,102.4,84.61
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,232.25,201.16
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,345.86,300.95
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,314.45,273.86
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,283.4,247.16
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,248.99,217.53
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,214.73,187.3
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,177.54,153.36
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,140.74,119.08
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,96.41,77.4
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,50.17,25.38
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,18.85,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,9.05,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,15.79,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,26.07,16.88
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,35.82,27.43
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,68.36,40.14
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,119.81,73.95
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,172.82,118.36
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,230.48,171.07
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,288.04,225.26
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,348.52,281.79
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,406.95,336.35
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,465.86,390.21
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,521.07,439.68
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,575.94,487.53
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,624.01,528.71
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,669.91,567.16
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,713.29,602.95
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,754.51,636.39
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,789.49,663.16
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,821.53,687.47
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,848.87,708.46
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,872.97,727.38
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,788.19,662.7
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,685.92,579.12
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,592.0,501.96
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,494.59,419.84
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,398.05,339.06
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,287.58,244.46
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,472.37,407.38
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,639.96,549.9
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,608.99,524.6
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,576.61,498.96
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,416.68,362.76
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,253.66,219.7
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,488.78,430.12
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,664.1,578.92
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,603.11,527.78
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,542.49,475.2
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,470.86,411.44
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,401.87,347.21
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,311.55,260.62
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,220.31,140.2
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,86.75,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,8.58,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,16.03,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,23.67,15.16
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,31.0,23.23
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,67.24,35.46
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,122.37,71.46
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,178.9,119.13
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,240.05,175.62
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,300.47,233.65
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,362.96,293.14
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,422.64,349.85
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,481.75,404.68
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,537.93,454.6
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,593.24,502.1
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,643.72,545.32
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,692.35,585.96
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,736.57,622.16
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,778.19,653.7
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,814.63,679.73
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,847.93,703.18
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,875.55,723.18
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,899.58,740.52
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,916.69,751.8
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,929.94,760.36
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,937.14,765.6
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,940.38,768.13
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,936.4,765.93
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,928.54,761.09
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,913.81,750.22
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,895.44,736.82
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,869.65,718.73
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,840.78,698.35
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,804.01,670.88
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,771.36,646.25
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,722.14,607.63
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,671.65,567.51
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,611.31,520.8
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,551.33,471.12
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,475.57,405.77
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,403.18,340.6
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,308.11,253.82
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,219.16,146.07
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,88.54,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
