Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.81,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.41,0.0
2016,2,12,7,45,0.0,20.0,2.3,-3.0,20.0,18.55,10.79
2016,2,12,8,0,0.0,32.0,2.3,-3.0,32.0,29.72,22.02
2016,2,12,8,15,0.0,45.5,2.25,-3.0,45.5,42.18,32.44
2016,2,12,8,30,0.0,59.0,2.2,-3.0,59.0,54.51,43.85
2016,2,12,8,45,0.0,73.0,2.15,-3.0,73.0,67.4,55.59
2016,2,12,9,0,0.0,87.0,2.1,-3.0,87.0,80.39,67.26
2016,2,12,9,15,0.0,47.0,2.0,-2.5,47.0,43.67,33.99
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.49,0.24
2016,2,12,9,45,103.5,108.0,1.8,-2.0,157.0,144.04,121.94
2016,2,12,10,0,207.0,209.0,1.7,-2.0,307.0,292.75,249.16
2016,2,12,10,15,110.0,200.0,1.5,-1.5,253.0,248.69,211.17
2016,2,12,10,30,13.0,191.0,1.3,-1.0,199.0,186.69,157.4
2016,2,12,10,45,20.0,209.5,1.15,-1.0,221.5,209.71,176.91
2016,2,12,11,0,27.0,228.0,1.0,-1.0,244.0,233.53,196.55
2016,2,12,11,15,31.5,241.0,0.9,-0.5,260.5,257.4,215.62
2016,2,12,11,30,36.0,254.0,0.8,0.0,277.0,276.4,230.42
2016,2,12,11,45,50.0,270.0,0.75,0.0,302.5,306.05,254.54
2016,2,12,12,0,64.0,286.0,0.7,0.0,328.0,336.84,279.26
2016,2,12,12,15,237.0,277.0,0.85,0.0,430.5,487.8,404.15
2016,2,12,12,30,410.0,268.0,1.0,0.0,533.0,627.09,514.91
2016,2,12,12,45,364.0,278.0,1.2,0.0,512.5,610.16,501.33
2016,2,12,13,0,318.0,288.0,1.4,0.0,492.0,590.54,487.11
2016,2,12,13,15,257.5,292.0,1.55,0.0,455.5,549.57,455.32
2016,2,12,13,30,197.0,296.0,1.7,0.0,419.0,493.91,411.56
2016,2,12,13,45,212.5,285.0,1.9,0.0,414.0,497.95,417.12
2016,2,12,14,0,228.0,274.0,2.1,0.0,409.0,501.05,421.46
2016,2,12,14,15,344.5,238.0,2.2,0.0,431.5,573.65,483.78
2016,2,12,14,30,461.0,202.0,2.3,0.0,454.0,643.01,542.22
2016,2,12,14,45,612.5,157.0,2.4,0.0,471.0,717.75,605.25
2016,2,12,15,0,764.0,112.0,2.5,0.0,488.0,781.1,655.9
2016,2,12,15,15,741.5,108.0,2.5,0.0,449.0,743.2,627.47
2016,2,12,15,30,719.0,104.0,2.5,0.0,410.0,703.4,598.13
2016,2,12,15,45,697.0,96.0,2.5,0.0,367.0,657.67,563.55
2016,2,12,16,0,675.0,88.0,2.5,0.0,324.0,610.69,526.84
2016,2,12,16,15,629.0,81.5,2.2,0.0,277.0,548.3,474.22
2016,2,12,16,30,583.0,75.0,1.9,0.0,230.0,487.01,421.17
2016,2,12,16,45,525.0,64.5,1.6,-0.5,182.5,415.8,358.85
2016,2,12,17,0,467.0,54.0,1.3,-1.0,135.0,347.91,297.2
2016,2,12,17,15,358.0,41.5,1.3,-1.0,91.5,256.34,213.51
2016,2,12,17,30,249.0,29.0,1.3,-1.0,48.0,172.16,120.46
2016,2,12,17,45,124.5,14.5,1.35,-1.5,24.0,64.46,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,9.5,3.5,-5.5,19.5,9.05,0.0
2016,2,13,7,30,387.0,19.0,3.7,-5.0,39.0,16.79,0.0
2016,2,13,7,45,515.5,27.5,3.95,-4.5,86.5,23.36,15.29
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,29.73,22.13
2016,2,13,8,15,712.0,41.5,4.3,-3.5,186.5,70.36,35.54
2016,2,13,8,30,780.0,47.0,4.4,-3.0,239.0,127.83,73.82
2016,2,13,8,45,821.0,51.5,4.55,-3.0,290.5,187.4,125.18
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,252.66,186.61
2016,2,13,9,15,890.0,59.0,4.65,-3.0,390.0,314.53,247.22
2016,2,13,9,30,918.0,62.0,4.6,-3.0,438.0,378.13,309.16
2016,2,13,9,45,936.5,64.5,4.6,-3.0,481.5,438.89,367.8
2016,2,13,10,0,955.0,67.0,4.6,-3.0,525.0,499.72,424.97
2016,2,13,10,15,969.0,68.5,4.55,-2.5,562.0,557.04,476.67
2016,2,13,10,30,983.0,70.0,4.5,-2.0,599.0,613.36,525.77
2016,2,13,10,45,993.5,71.0,4.45,-2.0,629.0,665.78,571.13
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,716.3,613.74
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,761.65,649.56
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,804.25,680.6
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,841.32,708.59
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,875.1,733.97
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,736.0,903.05,753.06
2016,2,13,12,30,1026.0,74.0,4.2,0.0,741.0,927.26,769.26
2016,2,13,12,45,1021.0,76.0,4.2,0.0,737.5,944.93,782.43
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,958.54,792.74
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,966.44,798.97
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,970.28,802.38
2016,2,13,13,45,1003.5,76.0,4.2,0.0,689.5,967.71,801.23
2016,2,13,14,0,998.0,75.0,4.2,0.0,669.0,961.12,797.28
2016,2,13,14,15,989.0,73.5,4.2,0.0,641.0,946.94,787.82
2016,2,13,14,30,980.0,72.0,4.2,0.0,613.0,928.97,775.65
2016,2,13,14,45,968.0,70.0,4.2,-0.5,577.5,904.21,759.77
2016,2,13,15,0,956.0,68.0,4.2,-1.0,542.0,876.07,741.23
2016,2,13,15,15,938.5,66.0,4.15,-1.0,500.5,840.38,714.92
2016,2,13,15,30,921.0,64.0,4.1,-1.0,459.0,802.05,686.33
2016,2,13,15,45,895.5,61.0,4.1,-1.5,412.5,754.13,651.18
2016,2,13,16,0,870.0,58.0,4.1,-2.0,366.0,704.7,613.9
2016,2,13,16,15,833.0,54.5,3.9,-2.0,315.5,651.15,569.91
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,591.65,518.62
2016,2,13,16,45,736.0,46.0,3.5,-2.5,212.5,516.94,452.65
2016,2,13,17,0,676.0,41.0,3.3,-3.0,160.0,445.06,386.2
2016,2,13,17,15,568.5,33.0,3.15,-3.5,111.0,349.25,296.26
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,261.17,193.3
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,106.15,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,11.0,1.85,-9.5,15.5,10.48,0.0
2016,2,14,7,30,158.0,22.0,2.1,-9.0,31.0,17.38,2.06
2016,2,14,7,45,243.0,38.0,2.4,-8.5,68.0,29.6,21.44
2016,2,14,8,0,328.0,54.0,2.7,-8.0,105.0,41.34,33.56
2016,2,14,8,15,382.5,66.5,2.7,-7.5,146.5,73.55,49.16
2016,2,14,8,30,437.0,79.0,2.7,-7.0,188.0,116.64,80.54
2016,2,14,8,45,482.5,86.0,2.7,-7.0,229.0,159.66,117.48
2016,2,14,9,0,528.0,93.0,2.7,-7.0,270.0,209.02,163.0
2016,2,14,9,15,665.0,88.0,2.6,-6.5,342.5,276.67,222.67
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,359.99,296.88
2016,2,14,9,45,515.0,147.0,2.45,-5.5,368.0,349.53,296.4
2016,2,14,10,0,228.0,211.0,2.4,-5.0,321.0,304.86,261.88
2016,2,14,10,15,421.5,180.5,2.3,-4.5,402.0,393.84,338.37
2016,2,14,10,30,615.0,150.0,2.2,-4.0,483.0,496.27,424.73
2016,2,14,10,45,572.5,174.0,2.1,-4.0,497.0,522.54,446.19
2016,2,14,11,0,530.0,198.0,2.0,-4.0,511.0,546.92,465.6
2016,2,14,11,15,501.0,217.0,1.85,-3.5,521.0,570.64,482.91
2016,2,14,11,30,472.0,236.0,1.7,-3.0,531.0,590.84,496.71
2016,2,14,11,45,399.0,262.0,1.6,-2.5,515.0,574.05,480.69
2016,2,14,12,0,326.0,288.0,1.5,-2.0,499.0,559.95,466.66
2016,2,14,12,15,260.5,301.0,1.45,-2.0,470.5,533.26,444.05
2016,2,14,12,30,195.0,314.0,1.4,-2.0,442.0,491.98,409.91
2016,2,14,12,45,206.0,311.5,1.35,-2.0,446.0,504.8,420.68
2016,2,14,13,0,217.0,309.0,1.3,-2.0,450.0,517.16,430.59
2016,2,14,13,15,226.0,302.5,1.35,-2.0,447.5,522.66,435.79
2016,2,14,13,30,235.0,296.0,1.4,-2.0,445.0,527.35,440.47
2016,2,14,13,45,122.5,250.5,1.45,-2.0,328.0,380.11,320.6
2016,2,14,14,0,10.0,205.0,1.5,-2.0,211.0,208.72,175.75
2016,2,14,14,15,12.5,203.5,1.5,-2.0,210.5,210.3,178.16
2016,2,14,14,30,15.0,202.0,1.5,-2.0,210.0,212.0,180.03
2016,2,14,14,45,32.0,205.5,1.55,-2.0,221.5,243.99,208.28
2016,2,14,15,0,49.0,209.0,1.6,-2.0,233.0,264.57,226.69
2016,2,14,15,15,35.0,186.5,1.55,-2.0,203.0,228.08,195.57
2016,2,14,15,30,21.0,164.0,1.5,-2.0,173.0,181.09,155.25
2016,2,14,15,45,14.5,147.0,1.5,-2.0,153.5,158.81,136.16
2016,2,14,16,0,8.0,130.0,1.5,-2.0,134.0,136.9,117.07
2016,2,14,16,15,4.0,112.0,1.45,-2.0,114.0,115.9,98.6
2016,2,14,16,30,0.0,94.0,1.4,-2.0,94.0,95.14,80.06
2016,2,14,16,45,0.0,74.0,1.4,-2.5,74.0,74.51,61.57
2016,2,14,17,0,0.0,54.0,1.4,-3.0,54.0,53.55,42.47
2016,2,14,17,15,0.0,36.5,1.4,-3.0,36.5,35.27,25.5
2016,2,14,17,30,0.0,19.0,1.4,-3.0,19.0,17.63,8.42
2016,2,14,17,45,0.0,9.5,1.4,-3.0,9.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.38,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.62,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,11.58,4.9
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,18.54,11.84
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,26.44,18.49
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,34.35,25.86
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,42.73,33.58
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,51.12,41.2
2016,2,15,9,15,0.0,38.5,2.1,-4.5,38.5,35.75,27.05
2016,2,15,9,30,0.0,22.0,2.1,-4.0,22.0,20.41,12.98
2016,2,15,9,45,0.0,70.5,2.1,-4.0,70.5,65.6,53.8
2016,2,15,10,0,0.0,119.0,2.1,-4.0,119.0,110.89,93.95
2016,2,15,10,15,0.0,137.0,2.05,-4.0,137.0,127.96,108.68
2016,2,15,10,30,0.0,155.0,2.0,-4.0,155.0,145.2,123.48
2016,2,15,10,45,2.0,169.5,2.0,-4.0,171.0,160.47,136.53
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,176.07,149.81
2016,2,15,11,15,26.0,227.5,1.95,-3.5,244.0,233.89,199.31
2016,2,15,11,30,48.0,271.0,1.9,-3.0,301.0,302.2,256.45
2016,2,15,11,45,32.5,254.0,1.85,-3.0,274.5,276.03,233.68
2016,2,15,12,0,17.0,237.0,1.8,-3.0,248.0,240.51,203.36
2016,2,15,12,15,13.0,225.5,1.8,-3.0,234.0,226.73,191.7
2016,2,15,12,30,9.0,214.0,1.8,-3.0,220.0,212.65,179.68
2016,2,15,12,45,13.5,227.5,1.8,-3.0,236.5,230.81,195.29
2016,2,15,13,0,18.0,241.0,1.8,-3.0,253.0,249.41,211.12
2016,2,15,13,15,20.5,242.5,1.75,-3.0,256.0,254.16,215.22
2016,2,15,13,30,23.0,244.0,1.7,-3.0,259.0,259.03,219.51
2016,2,15,13,45,53.0,260.0,1.7,-3.0,292.5,317.27,269.53
2016,2,15,14,0,83.0,276.0,1.7,-3.0,326.0,364.39,309.54
2016,2,15,14,15,51.5,244.0,1.55,-2.5,274.5,301.69,256.03
2016,2,15,14,30,20.0,212.0,1.4,-2.0,223.0,226.97,192.36
2016,2,15,14,45,352.0,189.0,1.25,-2.0,367.0,520.75,445.37
2016,2,15,15,0,684.0,166.0,1.1,-2.0,511.0,781.13,648.66
2016,2,15,15,15,360.0,170.0,1.05,-2.0,350.5,495.03,419.87
2016,2,15,15,30,36.0,174.0,1.0,-2.0,190.0,215.73,183.64
2016,2,15,15,45,28.5,157.5,0.95,-2.0,169.5,192.25,165.04
2016,2,15,16,0,21.0,141.0,0.9,-2.0,149.0,158.98,136.39
2016,2,15,16,15,15.5,121.5,1.05,-2.0,127.0,134.89,115.51
2016,2,15,16,30,10.0,102.0,1.2,-2.0,105.0,111.08,94.42
2016,2,15,16,45,5.0,81.5,1.35,-2.0,83.0,86.57,72.32
2016,2,15,17,0,0.0,61.0,1.5,-2.0,61.0,62.14,49.98
2016,2,15,17,15,0.0,41.5,1.6,-2.0,41.5,41.48,30.91
2016,2,15,17,30,0.0,22.0,1.7,-2.0,22.0,20.43,10.91
2016,2,15,17,45,0.0,11.0,1.8,-2.0,11.0,10.48,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,23.5,11.5,4.5,5.5,13.0,10.96,0.0
2016,2,16,7,30,47.0,23.0,4.6,5.0,26.0,20.0,6.53
2016,2,16,7,45,111.0,41.5,4.7,4.5,57.5,33.66,24.11
2016,2,16,8,0,175.0,60.0,4.8,4.0,89.0,47.76,37.91
2016,2,16,8,15,202.5,79.5,4.75,4.0,124.0,77.33,55.78
2016,2,16,8,30,230.0,99.0,4.7,4.0,159.0,112.26,82.94
2016,2,16,8,45,256.5,116.0,4.7,4.0,194.5,148.39,113.59
2016,2,16,9,0,283.0,133.0,4.7,4.0,230.0,187.62,148.28
2016,2,16,9,15,560.5,102.0,4.7,4.5,328.0,262.25,206.55
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,364.52,291.75
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.0,423.93,346.27
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,484.33,400.19
2016,2,16,10,15,903.0,77.5,4.55,6.5,549.0,540.2,448.49
2016,2,16,10,30,918.0,80.0,4.4,7.0,586.0,595.34,494.47
2016,2,16,10,45,931.0,81.0,4.3,7.5,616.0,646.69,536.1
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,696.53,575.2
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,740.16,608.83
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,781.26,638.5
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,816.83,662.49
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,849.28,683.86
2016,2,16,12,15,964.5,85.5,3.55,9.0,721.5,876.06,702.7
2016,2,16,12,30,965.0,86.0,3.5,9.0,726.0,899.29,718.99
2016,2,16,12,45,963.5,86.0,3.45,9.5,722.5,916.63,729.75
2016,2,16,13,0,962.0,86.0,3.4,10.0,719.0,930.19,737.89
2016,2,16,13,15,957.5,85.5,3.35,10.0,707.0,936.74,742.5
2016,2,16,13,30,953.0,85.0,3.3,10.0,695.0,939.4,744.55
2016,2,16,13,45,944.5,84.5,3.25,10.0,674.5,934.68,741.51
2016,2,16,14,0,936.0,84.0,3.2,10.0,654.0,926.16,735.99
2016,2,16,14,15,925.5,82.5,3.05,10.0,626.0,911.01,725.13
2016,2,16,14,30,915.0,81.0,2.9,10.0,598.0,892.31,711.88
2016,2,16,14,45,660.5,138.0,2.75,10.0,500.0,744.46,603.63
2016,2,16,15,0,406.0,195.0,2.6,10.0,402.0,583.03,477.82
2016,2,16,15,15,514.0,153.5,2.3,9.5,394.5,614.87,507.01
2016,2,16,15,30,622.0,112.0,2.0,9.0,387.0,644.5,531.86
2016,2,16,15,45,694.0,91.5,1.75,8.5,369.0,657.21,541.96
2016,2,16,16,0,766.0,71.0,1.5,8.0,351.0,658.31,542.91
2016,2,16,16,15,724.0,66.5,1.4,7.0,302.0,597.19,497.75
2016,2,16,16,30,682.0,62.0,1.3,6.0,253.0,541.16,453.75
2016,2,16,16,45,613.0,56.0,1.25,5.0,202.5,464.13,390.98
2016,2,16,17,0,544.0,50.0,1.2,4.0,152.0,391.2,328.67
2016,2,16,17,15,439.5,40.0,1.2,3.5,106.5,300.12,248.19
2016,2,16,17,30,335.0,30.0,1.2,3.0,61.0,218.55,167.02
2016,2,16,17,45,167.5,15.0,1.25,2.5,30.5,101.31,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,119.5,13.0,1.45,0.5,21.0,12.39,0.0
2016,2,17,7,30,239.0,26.0,1.7,1.0,42.0,21.43,9.04
2016,2,17,7,45,371.0,37.0,2.0,2.0,87.0,29.39,20.73
2016,2,17,8,0,503.0,48.0,2.3,3.0,132.0,37.02,28.36
2016,2,17,8,15,574.0,55.5,2.4,3.5,181.5,78.22,44.0
2016,2,17,8,30,645.0,63.0,2.5,4.0,231.0,130.71,80.04
2016,2,17,8,45,701.5,66.0,2.7,4.5,282.5,184.64,124.92
2016,2,17,9,0,758.0,69.0,2.9,5.0,334.0,246.43,180.14
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.5,305.09,234.64
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,366.11,290.62
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.0,425.42,344.02
2016,2,17,10,0,888.0,75.0,3.1,7.0,517.0,486.61,397.52
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.5,542.31,445.79
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,597.32,492.12
2016,2,17,10,45,930.5,80.5,3.15,7.5,619.5,648.4,533.36
2016,2,17,11,0,942.0,82.0,3.2,8.0,649.0,697.84,572.19
2016,2,17,11,15,949.0,83.0,3.15,8.0,671.0,741.78,606.02
2016,2,17,11,30,956.0,84.0,3.1,8.0,693.0,783.23,635.87
2016,2,17,11,45,960.0,84.5,3.1,8.5,707.0,819.18,660.49
2016,2,17,12,0,964.0,85.0,3.1,9.0,721.0,852.04,682.68
2016,2,17,12,15,965.5,85.5,3.1,9.0,726.5,879.64,702.2
2016,2,17,12,30,967.0,86.0,3.1,9.0,732.0,903.74,719.25
2016,2,17,12,45,960.5,88.5,3.1,9.5,727.5,919.71,729.23
2016,2,17,13,0,954.0,91.0,3.1,10.0,723.0,931.78,736.59
2016,2,17,13,15,950.5,90.5,3.05,10.0,711.5,939.17,741.73
2016,2,17,13,30,947.0,90.0,3.0,10.0,700.0,942.69,744.33
2016,2,17,13,45,935.5,90.5,2.95,10.0,679.0,936.5,740.22
2016,2,17,14,0,924.0,91.0,2.9,10.0,658.0,926.55,733.69
2016,2,17,14,15,914.0,89.5,2.85,9.5,630.0,911.93,725.31
2016,2,17,14,30,904.0,88.0,2.8,9.0,602.0,893.8,714.53
2016,2,17,14,45,884.5,87.5,2.75,9.0,566.5,872.71,700.4
2016,2,17,15,0,865.0,87.0,2.7,9.0,531.0,841.36,678.81
2016,2,17,15,15,845.0,84.0,2.5,8.5,490.0,803.93,652.78
2016,2,17,15,30,825.0,81.0,2.3,8.0,449.0,764.15,624.74
2016,2,17,15,45,791.5,78.5,2.1,8.0,402.5,712.7,586.39
2016,2,17,16,0,758.0,76.0,1.9,8.0,356.0,660.3,546.78
2016,2,17,16,15,716.5,71.0,1.75,7.0,307.0,603.48,504.81
2016,2,17,16,30,675.0,66.0,1.6,6.0,258.0,543.22,457.13
2016,2,17,16,45,608.0,59.5,1.45,5.5,207.5,466.77,393.51
2016,2,17,17,0,541.0,53.0,1.3,5.0,157.0,394.19,330.62
2016,2,17,17,15,437.5,42.5,1.4,4.0,110.5,302.79,250.89
2016,2,17,17,30,334.0,32.0,1.5,3.0,64.0,220.68,171.25
2016,2,17,17,45,167.0,16.0,1.6,2.5,32.0,103.44,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,139.5,13.5,1.65,-0.5,24.0,12.87,0.0
2016,2,18,7,30,279.0,27.0,1.9,0.0,48.0,22.22,10.76
2016,2,18,7,45,391.5,39.5,2.15,0.5,93.5,31.57,22.94
2016,2,18,8,0,504.0,52.0,2.4,1.0,139.0,40.48,31.83
2016,2,18,8,15,573.5,60.5,2.5,1.5,189.5,83.94,48.99
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,137.36,86.48
2016,2,18,8,45,686.0,75.5,2.75,2.5,289.5,192.18,133.15
2016,2,18,9,0,729.0,82.0,2.9,3.0,339.0,251.52,187.01
2016,2,18,9,15,760.5,86.5,2.7,3.5,386.0,309.72,240.97
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,371.85,297.42
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.5,428.95,348.59
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,486.56,398.43
2016,2,18,10,15,846.5,102.0,2.15,5.0,552.0,541.33,444.84
2016,2,18,10,30,862.0,105.0,2.0,5.0,588.0,595.59,489.16
2016,2,18,10,45,870.5,108.0,1.95,5.5,616.5,644.8,527.7
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,692.32,563.69
2016,2,18,11,15,886.0,112.5,1.85,6.0,666.5,735.33,596.3
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,776.03,625.64
2016,2,18,11,45,894.0,116.5,1.75,6.5,700.5,810.75,648.33
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,842.43,668.59
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,868.23,686.31
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,890.69,701.76
2016,2,18,12,45,915.0,109.5,1.7,7.5,723.0,907.16,711.84
2016,2,18,13,0,933.0,100.0,1.7,8.0,723.0,926.55,724.08
2016,2,18,13,15,928.5,99.5,1.65,8.0,711.0,932.92,727.96
2016,2,18,13,30,924.0,99.0,1.6,8.0,699.0,935.5,729.51
2016,2,18,13,45,911.0,100.5,1.6,8.0,677.5,929.11,725.77
2016,2,18,14,0,898.0,102.0,1.6,8.0,656.0,926.57,724.98
2016,2,18,14,15,887.5,100.0,1.55,8.0,628.5,911.15,714.63
2016,2,18,14,30,877.0,98.0,1.5,8.0,601.0,892.23,702.11
2016,2,18,14,45,857.5,97.0,1.5,8.0,565.5,863.48,683.42
2016,2,18,15,0,838.0,96.0,1.5,8.0,530.0,831.85,662.7
2016,2,18,15,15,817.0,93.0,1.4,7.5,489.0,794.07,637.33
2016,2,18,15,30,796.0,90.0,1.3,7.0,448.0,754.04,610.05
2016,2,18,15,45,763.0,86.5,1.2,7.0,402.0,706.86,575.99
2016,2,18,16,0,730.0,83.0,1.1,7.0,356.0,654.74,537.66
2016,2,18,16,15,688.5,77.5,1.05,6.0,307.0,593.92,493.48
2016,2,18,16,30,647.0,72.0,1.0,5.0,258.0,533.83,447.14
2016,2,18,16,45,585.0,64.0,0.95,4.5,208.5,459.44,386.37
2016,2,18,17,0,523.0,56.0,0.9,4.0,159.0,388.57,325.84
2016,2,18,17,15,424.0,45.0,0.95,3.0,112.5,299.39,248.42
2016,2,18,17,30,325.0,34.0,1.0,2.0,66.0,218.99,171.85
2016,2,18,17,45,162.5,17.0,1.05,1.5,33.0,103.92,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,123.0,14.5,1.9,-1.5,24.0,13.82,0.0
2016,2,19,7,30,246.0,29.0,2.0,-1.0,48.0,23.96,13.05
2016,2,19,7,45,354.5,41.5,2.1,-0.5,91.5,33.2,24.61
2016,2,19,8,0,463.0,54.0,2.2,0.0,135.0,42.01,33.42
2016,2,19,8,15,531.0,62.5,2.25,0.5,184.0,84.35,50.64
2016,2,19,8,30,599.0,71.0,2.3,1.0,233.0,135.2,86.85
2016,2,19,8,45,647.0,76.5,2.35,1.5,282.0,187.53,131.36
2016,2,19,9,0,695.0,82.0,2.4,2.0,331.0,245.01,183.35
2016,2,19,9,15,726.5,87.0,2.4,2.5,376.5,301.84,236.14
2016,2,19,9,30,758.0,92.0,2.4,3.0,422.0,361.22,290.48
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.0,418.54,342.07
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,475.57,392.0
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.0,529.04,437.78
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,582.08,481.87
2016,2,19,10,45,855.0,102.0,2.8,6.0,605.5,631.65,521.14
2016,2,19,11,0,869.0,103.0,2.9,7.0,635.0,679.99,558.32
2016,2,19,11,15,876.5,104.0,2.95,7.0,656.0,722.36,591.8
2016,2,19,11,30,884.0,105.0,3.0,7.0,677.0,762.49,621.8
2016,2,19,11,45,890.0,105.0,3.1,7.5,691.0,797.94,646.86
2016,2,19,12,0,896.0,105.0,3.2,8.0,705.0,825.72,666.15
2016,2,19,12,15,897.5,105.5,3.25,8.0,710.0,851.82,685.18
2016,2,19,12,30,899.0,106.0,3.3,8.0,715.0,874.66,701.88
2016,2,19,12,45,900.0,105.0,3.35,8.5,712.5,892.05,713.45
2016,2,19,13,0,901.0,104.0,3.4,9.0,710.0,905.94,722.61
2016,2,19,13,15,897.5,103.0,3.45,9.0,698.5,912.32,727.81
2016,2,19,13,30,894.0,102.0,3.5,9.0,687.0,915.03,730.6
2016,2,19,13,45,887.5,101.0,3.6,9.0,667.5,918.81,734.69
2016,2,19,14,0,881.0,100.0,3.7,9.0,648.0,911.71,731.02
2016,2,19,14,15,871.5,98.5,3.75,9.0,621.0,897.79,722.28
2016,2,19,14,30,862.0,97.0,3.8,9.0,594.0,880.42,711.14
2016,2,19,14,45,849.5,94.0,3.85,9.0,560.5,855.41,694.4
2016,2,19,15,0,837.0,91.0,3.9,9.0,527.0,827.34,675.37
2016,2,19,15,15,817.5,88.0,3.75,9.0,487.5,790.73,648.83
2016,2,19,15,30,798.0,85.0,3.6,9.0,448.0,751.83,620.4
2016,2,19,15,45,774.5,80.5,3.5,9.0,403.5,706.12,586.62
2016,2,19,16,0,751.0,76.0,3.4,9.0,359.0,658.98,551.16
2016,2,19,16,15,712.0,71.0,3.2,8.0,311.0,603.65,509.9
2016,2,19,16,30,673.0,66.0,3.0,7.0,263.0,544.92,462.86
2016,2,19,16,45,618.5,59.0,2.85,6.5,213.5,475.2,404.17
2016,2,19,17,0,564.0,52.0,2.7,6.0,164.0,408.39,345.49
2016,2,19,17,15,467.5,42.0,2.75,5.5,117.0,319.64,266.46
2016,2,19,17,30,371.0,32.0,2.8,5.0,70.0,239.51,189.29
2016,2,19,17,45,185.5,16.0,2.9,5.0,35.0,113.49,14.76
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,42.0,15.5,2.85,4.0,19.0,14.77,0.0
2016,2,20,7,30,84.0,31.0,2.9,4.0,38.0,25.42,14.58
2016,2,20,7,45,147.5,51.5,3.0,4.5,74.0,41.25,31.37
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,57.09,46.49
2016,2,20,8,15,253.0,90.5,3.15,5.5,150.0,91.39,65.4
2016,2,20,8,30,295.0,109.0,3.2,6.0,190.0,130.92,95.38
2016,2,20,8,45,355.0,115.0,3.25,7.0,231.0,167.85,124.79
2016,2,20,9,0,415.0,121.0,3.3,8.0,272.0,212.18,162.23
2016,2,20,9,15,354.5,150.0,3.3,8.5,290.5,246.33,195.43
2016,2,20,9,30,294.0,179.0,3.3,9.0,309.0,273.85,221.49
2016,2,20,9,45,240.0,204.5,3.35,9.5,316.5,294.25,240.04
2016,2,20,10,0,186.0,230.0,3.4,10.0,324.0,306.03,250.28
2016,2,20,10,15,146.5,245.5,3.35,10.0,323.0,312.45,255.72
2016,2,20,10,30,107.0,261.0,3.3,10.0,322.0,310.62,253.91
2016,2,20,10,45,132.0,277.0,3.3,10.5,356.0,353.42,288.11
2016,2,20,11,0,157.0,293.0,3.3,11.0,390.0,394.11,320.11
2016,2,20,11,15,157.0,303.5,3.25,11.0,403.0,413.8,335.34
2016,2,20,11,30,157.0,314.0,3.2,11.0,416.0,433.18,350.28
2016,2,20,11,45,223.0,313.5,3.15,11.5,461.5,490.96,395.99
2016,2,20,12,0,289.0,313.0,3.1,12.0,507.0,561.42,450.32
2016,2,20,12,15,199.5,320.0,3.05,12.0,454.5,496.64,398.29
2016,2,20,12,30,110.0,327.0,3.0,12.0,402.0,425.69,341.26
2016,2,20,12,45,161.0,327.0,3.0,12.0,436.0,485.08,389.1
2016,2,20,13,0,212.0,327.0,3.0,12.0,470.0,534.75,428.52
2016,2,20,13,15,254.5,314.5,3.0,12.0,483.5,575.93,461.04
2016,2,20,13,30,297.0,302.0,3.0,12.0,497.0,604.39,484.05
2016,2,20,13,45,177.5,289.0,3.05,12.5,405.0,473.51,380.96
2016,2,20,14,0,58.0,276.0,3.1,13.0,313.0,341.35,274.43
2016,2,20,14,15,80.5,271.5,3.1,13.0,320.0,358.31,289.6
2016,2,20,14,30,103.0,267.0,3.1,13.0,327.0,374.87,303.92
2016,2,20,14,45,205.0,245.0,3.1,13.0,355.5,451.26,367.86
2016,2,20,15,0,307.0,223.0,3.1,13.0,384.0,523.5,427.28
2016,2,20,15,15,279.0,208.5,3.1,13.0,346.5,479.15,392.68
2016,2,20,15,30,251.0,194.0,3.1,13.0,309.0,434.98,358.35
2016,2,20,15,45,214.0,185.5,3.1,13.0,277.0,379.77,314.44
2016,2,20,16,0,177.0,177.0,3.1,13.0,245.0,339.69,281.85
2016,2,20,16,15,159.0,155.5,3.05,12.5,210.5,297.85,248.27
2016,2,20,16,30,141.0,134.0,3.0,12.0,176.0,256.79,214.52
2016,2,20,16,45,126.0,110.0,3.0,12.0,142.5,214.91,178.94
2016,2,20,17,0,111.0,86.0,3.0,12.0,109.0,173.54,142.93
2016,2,20,17,15,76.0,62.5,2.9,11.5,76.5,122.83,98.39
2016,2,20,17,30,41.0,39.0,2.8,11.0,44.0,73.8,54.52
2016,2,20,17,45,20.5,19.5,2.7,10.5,22.0,29.85,3.85
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,36.0,16.0,2.15,6.0,19.0,15.25,0.0
2016,2,21,7,30,72.0,32.0,2.2,6.0,38.0,26.21,15.67
2016,2,21,7,45,111.5,53.0,2.25,6.5,70.0,42.35,32.21
2016,2,21,8,0,151.0,74.0,2.3,7.0,102.0,58.87,47.8
2016,2,21,8,15,183.0,94.5,2.3,7.5,138.5,90.51,66.52
2016,2,21,8,30,215.0,115.0,2.3,8.0,175.0,126.34,94.28
2016,2,21,8,45,247.0,129.0,2.3,8.5,210.0,160.74,122.54
2016,2,21,9,0,279.0,143.0,2.3,9.0,245.0,198.72,154.82
2016,2,21,9,15,246.0,167.0,2.3,9.5,265.5,229.26,182.88
2016,2,21,9,30,213.0,191.0,2.3,10.0,286.0,254.76,205.72
2016,2,21,9,45,211.0,211.0,2.3,10.5,312.5,286.61,232.41
2016,2,21,10,0,209.0,231.0,2.3,11.0,339.0,318.16,258.16
2016,2,21,10,15,173.5,249.0,2.4,11.5,342.5,330.09,267.61
2016,2,21,10,30,138.0,267.0,2.5,12.0,346.0,338.41,273.65
2016,2,21,10,45,176.5,280.0,2.6,12.5,386.0,383.86,309.67
2016,2,21,11,0,215.0,293.0,2.7,13.0,426.0,432.38,347.57
2016,2,21,11,15,251.0,298.0,2.85,13.5,459.0,473.79,379.73
2016,2,21,11,30,287.0,303.0,3.0,14.0,492.0,524.93,418.92
2016,2,21,11,45,319.5,302.5,3.2,14.5,516.0,562.28,447.49
2016,2,21,12,0,352.0,302.0,3.4,15.0,540.0,600.43,476.53
2016,2,21,12,15,301.5,315.0,3.6,15.5,520.5,585.4,463.54
2016,2,21,12,30,251.0,328.0,3.8,16.0,501.0,556.19,440.19
2016,2,21,12,45,191.5,329.5,4.0,16.5,461.0,514.2,406.74
2016,2,21,13,0,132.0,331.0,4.2,17.0,421.0,469.59,370.96
2016,2,21,13,15,66.0,214.0,4.35,17.0,259.0,274.02,218.55
2016,2,21,13,30,0.0,97.0,4.5,17.0,97.0,90.55,69.03
2016,2,21,13,45,0.0,126.5,4.7,17.5,126.5,119.24,92.53
2016,2,21,14,0,0.0,156.0,4.9,18.0,156.0,148.79,116.43
2016,2,21,14,15,7.5,183.0,4.85,18.0,187.5,183.53,144.94
2016,2,21,14,30,15.0,210.0,4.8,18.0,219.0,219.47,174.31
2016,2,21,14,45,152.5,219.5,4.8,18.0,300.5,375.75,303.81
2016,2,21,15,0,290.0,229.0,4.8,18.0,382.0,516.89,417.57
2016,2,21,15,15,343.0,201.0,4.7,17.5,369.0,522.98,424.9
2016,2,21,15,30,396.0,173.0,4.6,17.0,356.0,538.14,439.42
2016,2,21,15,45,372.0,161.0,4.5,16.5,319.5,482.68,397.14
2016,2,21,16,0,348.0,149.0,4.4,16.0,283.0,440.81,364.77
2016,2,21,16,15,325.0,131.5,4.3,15.5,244.0,393.13,327.05
2016,2,21,16,30,302.0,114.0,4.2,15.0,205.0,346.07,288.83
2016,2,21,16,45,269.0,96.0,4.1,15.0,166.0,293.07,243.98
2016,2,21,17,0,236.0,78.0,4.0,15.0,127.0,242.16,199.74
2016,2,21,17,15,180.5,59.0,4.0,15.0,90.5,180.33,145.39
2016,2,21,17,30,125.0,40.0,4.0,15.0,54.0,123.13,93.66
2016,2,21,17,45,62.5,20.0,4.0,15.0,27.0,58.78,18.96
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,10.01,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,19.49,10.45
