Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,35.67,26.11
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,51.41,40.79
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,69.39,54.66
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,87.7,70.61
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,104.98,85.07
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,122.91,99.89
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,121.23,98.21
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,118.6,95.66
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,97.7,77.64
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,76.37,59.34
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,113.8,90.61
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,151.63,121.74
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,185.57,149.21
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,220.61,177.24
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,202.21,161.95
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,183.25,146.31
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,151.24,120.09
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,119.14,93.66
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,77.39,59.16
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,36.31,24.9
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,47.5,34.23
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,58.7,43.49
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,98.71,76.79
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,140.24,111.15
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,140.45,111.37
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,140.71,111.72
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,130.98,103.88
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,121.25,96.04
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,95.62,74.95
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,70.77,54.33
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,79.17,61.69
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,88.33,69.72
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,78.1,61.24
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,67.93,52.76
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,58.59,44.98
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,49.26,37.08
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,39.01,28.25
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,28.76,19.29
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,19.93,11.46
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,11.11,3.6
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.55,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.92,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.85,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.7,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.55,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,7.87,1.32
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,10.19,3.41
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,12.05,5.05
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,13.91,6.69
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,60.93,48.04
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,107.62,88.41
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,81.94,65.81
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,55.82,42.98
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,85.73,68.64
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,115.79,94.1
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,150.4,122.95
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,185.74,151.96
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,172.52,140.62
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,159.01,129.16
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,135.25,109.24
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,111.47,89.27
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,127.86,103.0
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,144.45,116.76
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,131.45,105.69
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,118.45,94.71
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,95.82,75.84
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,73.64,57.23
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,97.79,77.7
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,122.78,98.76
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,120.49,96.93
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,118.21,95.21
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,101.52,81.33
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,84.9,67.43
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,61.88,47.92
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,39.03,28.33
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,34.83,24.79
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,30.64,21.2
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,26.44,17.63
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,22.26,14.01
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,18.07,10.3
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,13.89,6.56
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,9.72,2.79
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.55,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.77,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,14.68,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,28.63,18.22
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,44.32,33.22
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,62.32,45.72
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,94.6,67.38
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,130.34,95.0
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,166.35,124.68
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,204.62,156.96
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,217.14,171.22
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,218.85,174.92
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,155.44,123.34
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,83.84,64.11
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,153.12,120.96
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,224.52,178.71
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,329.62,263.62
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,435.66,347.8
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,350.29,278.85
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,242.76,191.3
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,256.21,202.0
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,269.9,212.75
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,440.33,350.42
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,611.03,483.89
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,440.46,349.2
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,252.96,198.11
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,132.47,102.36
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,17.67,8.86
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,16.74,8.12
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,15.81,7.36
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,176.5,140.15
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,352.16,281.84
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,614.74,499.23
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,823.08,663.17
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,787.42,637.96
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,754.04,615.14
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,573.66,474.74
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,401.44,333.13
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,491.45,411.84
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,556.97,468.35
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,483.22,406.26
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,412.91,345.34
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,325.84,268.74
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,246.66,196.17
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,142.51,82.53
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,34.84,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.31,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,29.9,20.44
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,47.47,37.55
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,63.68,50.17
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,84.65,67.83
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,107.21,86.91
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,166.93,123.63
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,272.46,204.9
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,333.74,262.64
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,394.92,319.92
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,392.81,324.94
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,361.84,301.43
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,403.81,337.32
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,447.49,374.12
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,422.27,351.79
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,392.29,324.77
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,455.61,377.8
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,531.36,440.14
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,477.55,394.76
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,416.34,343.0
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,442.13,364.44
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,479.3,394.69
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,441.92,364.02
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,413.98,340.87
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,305.51,251.77
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,188.54,153.88
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,400.46,334.59
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,608.26,505.1
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,392.25,327.73
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,170.66,139.5
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,176.34,144.86
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,182.29,150.27
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,113.07,91.99
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,48.35,36.47
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,405.25,352.85
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,701.33,597.45
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,641.29,549.19
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,585.82,504.16
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,517.31,445.9
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,451.05,387.3
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,363.82,308.73
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,284.04,233.5
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,147.92,94.82
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,11.59,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,23.21,15.02
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,37.7,29.13
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,51.93,40.65
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,67.77,55.01
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,83.82,69.36
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,144.44,110.76
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,245.15,190.6
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,318.42,254.09
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,409.43,333.79
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,470.19,389.03
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,531.73,443.29
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,517.87,433.42
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,469.94,393.12
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,472.9,394.51
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,462.98,384.66
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,547.32,455.02
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,641.39,531.59
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,592.6,489.9
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,533.67,440.04
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,751.76,620.65
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,949.85,770.21
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,965.46,779.15
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,977.03,786.74
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,984.36,792.39
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,987.71,795.36
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,982.7,792.46
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,973.8,786.95
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,959.95,777.53
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,942.45,765.6
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,915.34,747.13
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,892.49,731.91
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,854.72,705.45
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,814.4,677.24
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,764.25,640.17
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,712.79,601.54
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,652.73,555.31
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,597.21,510.72
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,524.19,449.28
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,454.03,388.01
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,366.61,311.03
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,286.46,236.87
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,178.25,121.76
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,62.28,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,15.91,2.87
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,32.73,23.7
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,41.48,32.76
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,61.4,41.36
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,108.47,67.25
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,163.11,109.18
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,218.74,157.76
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,279.16,212.58
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,338.06,267.11
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,399.22,322.64
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,459.64,376.41
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,519.51,428.27
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,574.94,475.74
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,629.7,521.42
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,680.05,561.81
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,728.97,600.11
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,772.23,633.42
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,813.04,663.19
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,848.91,688.15
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,876.63,706.97
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,902.6,725.24
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,925.13,741.02
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,944.77,753.75
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,960.85,764.01
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,967.91,768.97
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,971.1,771.41
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,870.62,697.73
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,748.43,604.4
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,851.27,685.39
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,926.96,740.58
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,909.92,728.64
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,881.93,709.64
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,844.73,684.13
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,805.02,656.59
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,759.13,622.94
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,711.56,587.59
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,652.02,543.74
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,592.54,498.3
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,523.63,441.39
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,456.73,383.94
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,375.43,313.53
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,296.95,242.25
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,191.78,134.15
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,75.83,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,13.91,3.13
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,28.6,19.99
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,34.76,26.3
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,55.41,33.32
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,105.69,60.58
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,162.8,104.18
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,222.8,156.31
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,283.74,210.98
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,343.87,265.3
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,405.88,319.98
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,464.74,370.78
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,523.88,420.1
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,580.05,465.98
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,635.42,509.83
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,685.65,549.04
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,731.23,583.96
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,774.63,615.8
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,815.57,644.86
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,849.4,668.06
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,879.89,688.86
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,906.72,708.04
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,930.14,724.93
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,954.71,741.36
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,975.81,755.41
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,982.97,760.62
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,986.17,763.35
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,979.42,759.7
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,968.86,753.61
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,953.97,745.37
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,935.48,734.7
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,913.85,720.83
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,881.59,699.34
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,843.77,673.89
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,803.5,646.44
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,753.83,610.74
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,702.85,573.58
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,647.03,532.76
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,587.49,487.04
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,517.7,431.01
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,450.28,374.6
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,364.31,300.94
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,285.5,230.27
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,185.76,131.35
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,71.83,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,7.63,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.57,8.78
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,32.44,23.02
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,40.46,30.87
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,63.29,39.16
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,110.5,66.27
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,165.17,108.11
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,220.52,155.08
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,282.23,209.4
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,344.18,265.28
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,406.05,320.15
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,465.55,371.8
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,526.04,422.7
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,580.88,467.69
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,634.89,510.63
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,685.66,549.87
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,732.23,584.98
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,774.72,615.94
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,814.69,644.39
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,850.38,669.57
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,883.15,692.57
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,910.07,710.99
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,933.54,726.98
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,953.42,739.05
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,969.69,748.76
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,976.96,753.23
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,980.33,755.17
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,978.67,754.09
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,973.12,750.51
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,958.86,742.11
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,940.95,731.32
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,918.48,716.04
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,892.56,698.42
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,856.58,673.9
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,824.93,652.35
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,779.71,619.85
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,732.54,585.66
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,675.29,545.44
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,617.77,503.84
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,549.68,450.39
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,483.34,395.85
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,397.95,325.26
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,318.86,256.19
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,215.2,157.91
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,102.55,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,10.48,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,18.97,9.25
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,28.79,20.21
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,35.36,26.65
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,61.79,35.74
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,111.45,64.23
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,167.49,107.44
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,224.04,156.77
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,283.03,209.3
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,343.48,263.08
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,403.56,315.43
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,460.3,363.09
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,516.45,408.43
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,570.09,451.96
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,623.05,493.85
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,669.9,529.06
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,714.44,561.64
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,756.6,593.76
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,796.53,622.89
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,693.16,543.03
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,553.03,432.0
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,733.67,574.68
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,906.14,700.95
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,923.47,712.71
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,937.37,723.34
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,942.55,727.51
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,944.07,729.5
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,937.54,726.03
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,927.44,720.23
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,910.76,709.12
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,890.78,695.81
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,866.49,679.89
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,834.91,658.69
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,461.59,377.52
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,66.08,49.51
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,120.26,95.37
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,179.53,144.75
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,155.49,125.26
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,131.82,105.9
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,106.45,84.76
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,81.48,63.58
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,59.75,44.96
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,37.56,25.75
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,20.89,10.66
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.55,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.86,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,13.34,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,22.56,12.76
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,33.23,24.42
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,39.15,30.4
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,68.0,40.01
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,120.21,71.38
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,178.89,118.46
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,240.17,173.38
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,302.62,231.27
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,363.97,289.14
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,426.92,347.42
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,444.86,367.53
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,441.16,366.62
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,543.96,453.22
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,660.23,549.29
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,711.75,589.71
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,761.59,627.61
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,805.77,659.58
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,847.29,689.16
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,884.48,715.61
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,918.57,739.62
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,945.1,758.48
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,967.96,774.78
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,986.53,787.11
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,1001.26,796.82
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,1007.89,801.36
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,1010.49,803.24
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,1006.99,801.49
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,999.5,797.1
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,985.34,788.56
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,967.41,777.83
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,940.68,759.64
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,910.74,739.17
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,873.88,714.52
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,841.39,692.96
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,791.58,656.97
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,740.35,619.4
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,680.6,574.36
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,620.75,528.16
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,549.6,469.7
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,484.9,414.07
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,399.81,339.94
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,321.35,268.41
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,212.89,165.73
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,108.13,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,40.48,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,24.64,15.27
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,34.79,26.29
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,41.06,32.7
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,70.83,43.3
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,120.56,74.12
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,176.74,119.54
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,233.87,171.31
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,293.11,226.0
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,313.39,253.31
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,307.89,254.68
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,365.73,303.15
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,434.45,359.8
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,433.37,358.85
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,419.9,346.93
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,493.77,406.41
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,576.19,470.7
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,610.03,495.64
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,643.33,519.98
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,638.23,514.18
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,636.5,510.9
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,596.29,478.38
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,540.6,434.2
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,532.94,428.36
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,524.12,421.24
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,510.49,410.11
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,495.97,398.34
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,409.51,330.83
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,335.72,272.24
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,237.3,193.85
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,154.91,126.11
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,180.36,148.12
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,206.58,170.29
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,146.43,120.52
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,87.98,71.13
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,117.39,96.93
