Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,25.4,15.19
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,38.46,28.33
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,47.77,37.19
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,56.67,45.41
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,87.16,55.16
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,137.16,85.43
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,184.99,128.93
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,220.3,164.24
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,282.58,212.17
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,365.91,279.32
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,424.48,330.04
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,484.26,380.63
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,513.07,404.9
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,526.72,415.56
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,612.64,484.2
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,707.64,558.71
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,756.44,594.88
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,803.57,627.83
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,844.53,656.55
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,877.96,679.75
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,910.32,701.08
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,939.57,720.13
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,962.25,735.35
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,981.47,748.23
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,997.33,759.23
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,1001.56,762.32
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,1004.75,764.93
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,1004.28,765.15
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,995.44,759.76
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,983.07,752.1
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,965.57,742.1
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,944.78,729.88
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,921.11,714.58
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,889.12,693.36
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,849.72,667.47
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,808.32,639.91
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,759.45,605.3
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,709.42,569.49
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,650.25,526.72
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,591.46,482.46
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,528.21,432.91
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,466.31,383.03
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,388.58,319.28
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,314.86,256.8
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,231.67,184.69
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,158.98,119.89
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,75.85,27.41
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.13,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,28.24,17.58
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,44.96,33.58
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,62.6,49.65
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,79.71,64.97
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,104.0,77.67
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,133.69,97.93
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,167.71,126.69
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,194.97,150.36
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,217.21,169.28
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,237.75,186.15
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,298.29,233.23
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,370.14,289.22
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,341.35,266.62
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,299.39,232.82
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,212.97,165.42
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,120.4,91.72
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,323.29,252.97
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,533.09,410.77
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,597.53,458.07
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,660.21,504.42
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,691.81,526.57
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,723.08,548.53
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,648.59,492.5
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,557.52,423.94
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,677.89,516.36
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,800.41,606.96
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,800.88,606.96
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,799.16,606.34
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,700.68,534.51
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,599.66,459.56
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,640.12,491.72
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,663.94,511.24
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,642.74,496.85
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,619.91,481.48
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,576.0,450.45
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,531.95,418.99
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,620.36,491.21
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,686.1,543.28
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,560.3,448.24
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,439.6,354.54
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,383.62,310.41
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,330.87,267.61
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,273.05,221.41
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,218.23,176.06
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,159.14,125.62
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,104.53,77.94
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,49.84,19.66
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.05,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.25,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,30.18,20.06
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,42.16,32.02
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,52.47,41.81
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,62.32,50.91
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,95.99,62.84
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,146.74,96.03
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,197.34,136.38
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,252.68,183.96
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,308.43,233.25
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,367.04,284.45
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,423.28,332.7
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,480.88,380.51
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,535.57,424.55
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,589.82,466.68
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,504.94,398.79
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,379.19,296.71
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,396.37,309.36
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,413.44,321.14
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,533.83,413.4
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,664.95,509.44
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,675.2,514.75
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,683.34,519.5
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,665.57,505.06
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,634.31,481.42
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,624.62,473.92
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,613.54,465.28
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,580.56,441.11
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,546.34,416.08
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,539.79,411.99
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,532.48,407.18
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,449.86,347.11
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,381.41,296.46
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,325.87,254.89
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,258.13,202.93
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,185.26,146.23
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,114.22,89.22
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,70.77,53.77
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,28.8,18.77
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,39.03,27.6
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,49.27,36.47
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,41.8,30.21
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,34.35,23.91
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,27.37,17.96
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,20.39,11.92
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,13.89,6.19
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.4,0.47
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.62,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,8.33,1.79
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,12.5,5.68
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,16.68,9.55
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,21.79,13.31
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,26.91,17.67
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,53.93,40.8
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,80.82,63.45
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,82.81,64.74
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,84.74,66.01
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,78.26,60.39
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,71.74,54.78
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,154.62,122.78
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,238.39,189.4
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,205.21,162.33
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,170.71,134.44
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,183.54,144.64
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,196.56,154.86
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,223.8,176.28
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,251.51,197.82
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,227.7,178.51
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,203.55,159.13
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,226.68,177.52
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,250.13,195.95
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,224.89,176.22
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,199.47,156.34
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,201.76,158.38
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,204.06,160.38
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,176.3,138.32
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,148.57,116.15
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,129.66,101.23
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,110.8,86.19
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,102.12,79.27
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,93.45,72.3
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,66.14,49.85
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,39.07,27.34
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,50.7,37.25
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,62.35,47.18
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,54.41,40.72
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,46.47,34.2
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,39.94,28.73
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,33.42,23.19
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,26.9,17.63
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,20.39,11.97
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,14.36,6.63
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.33,1.28
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,9.05,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,15.11,0.6
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,24.12,15.07
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,32.64,23.35
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,37.61,28.12
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,42.35,32.48
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,83.27,44.96
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,141.19,83.07
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,180.18,128.88
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,190.96,150.59
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,237.15,186.16
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,293.82,230.53
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,384.73,301.31
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,511.57,402.5
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,572.35,451.86
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,633.07,499.86
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,688.67,543.43
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,742.86,584.86
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,793.34,620.7
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,841.61,654.32
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,883.91,683.05
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,923.35,709.65
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,957.35,731.25
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,987.89,750.35
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1012.77,766.98
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1033.94,781.17
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,1049.0,791.35
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,1060.12,799.03
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,1065.15,802.1
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,1066.16,802.66
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,1060.25,799.44
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,1050.42,793.78
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,1034.19,785.11
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,1014.26,774.03
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,987.39,756.8
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,957.26,737.38
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,919.91,713.64
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,887.14,693.03
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,839.13,660.3
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,789.32,626.0
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,731.77,585.62
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,673.7,544.12
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,607.25,494.9
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,542.02,443.71
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,468.74,385.16
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,396.55,324.94
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,310.39,250.53
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,233.46,181.3
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,111.36,64.97
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.48,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,17.79,4.39
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,28.12,19.24
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,37.87,28.78
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,43.02,33.83
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,47.94,38.43
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,93.43,53.39
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,149.69,91.24
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,207.66,139.33
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,272.67,196.87
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,333.86,252.48
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,396.65,308.62
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,457.85,362.56
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,519.74,415.41
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,578.28,463.27
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,636.17,508.9
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,689.89,549.7
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,742.35,588.15
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,790.23,621.02
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,835.88,650.64
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,877.39,678.03
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,916.14,703.16
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,948.73,722.43
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,978.08,739.26
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,1002.22,753.81
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,1022.78,765.94
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,1038.51,774.1
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,1050.47,779.89
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,1055.35,781.94
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,1056.34,781.62
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,1050.78,777.22
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,1041.34,770.51
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,1024.85,759.39
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,1004.76,746.12
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,978.13,729.55
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,956.22,716.21
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,918.69,692.47
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,878.56,667.04
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,831.45,636.64
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,782.54,604.65
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,724.33,566.0
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,665.73,526.24
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,603.12,480.54
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,538.52,431.11
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,462.38,372.49
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,390.55,314.43
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,304.05,242.18
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,226.8,174.71
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,130.08,79.75
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,33.57,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,11.44,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,18.88,6.79
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,29.71,20.79
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,39.38,30.21
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,44.88,35.49
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,50.12,40.28
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,96.22,55.39
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,151.55,92.65
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,208.88,140.14
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,273.22,196.71
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,333.78,250.75
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,396.47,305.64
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,456.86,357.77
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,517.86,408.7
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,575.85,455.62
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,633.03,500.35
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,686.14,541.51
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,737.87,580.6
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,783.99,612.71
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,827.56,641.78
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,867.52,668.92
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,904.73,693.98
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,934.95,713.16
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,961.74,729.97
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,984.27,745.3
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,1003.29,758.37
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,1014.14,764.62
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,1021.21,768.51
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,1023.81,770.62
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1031.82,776.56
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,1019.46,769.32
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,1003.53,759.94
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,984.82,749.82
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,962.79,737.46
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,928.91,715.52
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,898.48,695.99
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,853.4,665.63
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,805.81,633.3
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,688.12,548.49
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,573.44,460.6
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,589.63,477.33
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,599.97,487.92
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,523.03,427.53
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,447.49,367.34
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,375.62,309.71
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,308.59,253.82
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,231.26,187.35
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,162.74,126.97
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,80.17,50.06
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.58,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,16.71,6.13
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,36.09,25.82
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,53.42,41.93
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,71.67,58.59
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,89.51,74.55
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,113.38,88.97
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,139.43,109.19
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,140.3,111.07
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,137.59,109.79
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,178.46,142.03
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,220.06,174.54
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,245.94,195.11
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,272.5,216.11
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,279.05,220.62
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,284.37,224.05
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,335.93,264.06
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,390.39,305.75
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,445.68,347.85
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,500.79,389.35
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,591.03,459.13
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,682.42,528.6
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,566.47,438.14
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,439.14,337.89
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,409.5,315.39
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,378.69,291.65
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,400.38,308.41
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,422.39,325.26
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,437.56,336.94
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,452.75,348.65
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,406.13,313.24
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,359.07,277.41
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,360.16,279.17
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,361.1,280.83
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,465.77,363.78
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,552.78,431.32
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,396.88,312.24
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,222.11,174.45
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,160.14,125.6
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,99.75,76.78
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,156.8,124.64
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,210.78,169.44
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,182.88,146.92
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,155.31,124.52
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,125.44,99.95
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,90.68,70.81
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,64.84,48.65
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,39.25,26.62
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,21.76,10.07
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.72,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,7.15,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,13.91,4.55
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,30.94,20.84
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,47.2,35.55
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,66.0,52.41
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,84.58,68.85
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,103.7,81.25
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,124.04,97.5
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,111.83,87.48
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,97.01,75.27
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,164.18,129.1
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,236.32,186.22
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,212.77,167.15
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,185.07,144.52
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,194.89,151.79
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,204.81,159.07
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,275.6,214.64
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,348.72,271.13
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,365.04,282.73
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,381.56,294.53
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,292.05,225.36
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,195.65,149.96
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,198.61,152.28
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,201.55,154.48
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,342.03,263.61
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,482.43,369.2
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,523.62,400.19
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,577.6,440.5
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,455.07,348.96
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,330.57,253.98
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,366.29,281.96
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,389.39,299.99
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,355.33,274.63
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,321.08,249.05
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,280.44,218.0
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,253.56,197.44
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,200.42,156.23
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,148.08,114.92
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,171.96,134.83
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,196.4,155.06
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,164.57,129.63
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,133.31,104.46
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,115.65,90.37
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,97.96,76.04
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,79.67,61.1
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,61.29,45.77
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,44.43,31.38
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,27.86,17.14
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,16.23,6.24
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.67,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.98,4.49
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,25.99,17.13
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,39.03,29.15
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,54.15,42.96
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,69.1,56.42
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,80.68,63.53
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,92.28,73.18
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,55.33,41.67
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,16.71,8.65
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,156.21,123.04
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,305.51,242.12
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,371.28,294.0
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,454.28,360.44
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,463.68,367.76
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,457.77,361.8
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,447.5,352.77
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,427.68,335.85
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,621.2,490.88
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,829.55,647.51
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,870.86,675.77
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,909.56,703.5
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,945.32,728.13
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,978.27,750.78
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1002.53,768.5
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1023.22,783.91
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,1040.39,797.03
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1053.82,807.73
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,1059.29,812.67
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,1060.83,815.09
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,887.3,692.53
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,683.47,534.21
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,868.71,684.48
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,1011.59,790.78
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,986.13,773.49
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,957.32,754.71
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,920.99,730.99
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,882.01,705.17
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,837.03,673.34
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,796.39,644.55
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,740.58,604.61
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,684.07,563.48
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,618.92,514.46
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,554.78,462.95
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,480.74,401.56
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,413.61,343.51
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,327.87,268.31
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,251.08,198.65
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,155.04,107.79
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,53.78,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,13.82,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,23.39,13.85
