Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,31.09,22.62
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,38.4,29.85
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,41.85,33.32
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,52.28,35.57
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,109.38,62.52
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,167.74,105.32
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,227.95,157.84
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,291.32,215.97
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,353.5,273.71
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,417.36,331.81
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,481.55,388.45
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,543.13,441.03
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,602.19,489.71
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,660.42,535.92
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,714.51,577.34
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,766.84,615.64
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,815.23,648.09
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,861.21,678.19
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,902.14,703.72
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,940.04,726.6
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,972.86,746.55
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1002.26,764.01
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1025.78,777.4
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1045.53,788.28
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1060.33,795.9
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1071.19,801.04
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1075.69,803.64
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,1076.17,803.82
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,1069.07,799.93
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,1058.01,793.67
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,1041.69,783.45
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,1021.68,770.96
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,994.14,752.81
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,963.32,732.58
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,926.29,708.89
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,886.62,683.31
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,838.72,651.77
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,795.63,623.33
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,739.23,585.02
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,682.23,545.59
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,616.34,497.71
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,551.61,447.65
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,480.19,392.18
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,409.87,334.94
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,326.23,264.35
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,251.04,198.04
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,158.25,111.9
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,59.33,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.05,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,22.2,13.0
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,29.03,20.42
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,35.53,26.67
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,38.72,29.76
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,55.16,35.64
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,107.59,59.11
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,165.58,100.99
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,224.83,151.41
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,287.15,206.96
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,348.94,262.5
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,415.14,320.49
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,475.92,373.2
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,536.86,424.4
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,594.45,471.45
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,651.09,516.33
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,705.22,557.61
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,757.7,595.92
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,805.2,628.41
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,850.27,658.79
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,890.47,686.42
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,927.72,711.84
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,960.16,732.77
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,989.19,751.28
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1012.26,766.78
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1031.62,779.85
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,1045.21,788.01
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,1054.91,793.66
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,1058.71,796.61
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,1058.56,797.08
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,1050.64,792.91
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,1038.91,786.33
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,1021.76,775.74
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,1001.02,762.8
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,970.61,743.22
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,937.34,721.66
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,899.84,697.72
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,867.1,677.04
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,814.57,640.53
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,761.12,603.06
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,704.84,564.07
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,651.54,526.53
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,579.46,472.24
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,510.24,417.97
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,436.02,358.02
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,366.14,299.48
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,278.54,224.74
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,199.82,156.08
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,109.77,76.69
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,15.46,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.63,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.71,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.72,18.3
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,35.18,26.46
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,42.29,33.48
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,46.8,37.92
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,62.79,41.74
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,116.07,68.13
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,174.65,112.46
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,238.44,168.75
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,301.56,227.27
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,363.58,285.23
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,426.88,343.17
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,489.14,398.54
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,551.88,452.4
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,611.51,501.89
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,670.23,548.87
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,724.64,592.04
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,777.49,632.78
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,825.85,666.2
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,871.92,697.3
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,912.94,725.55
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,951.08,751.47
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,984.34,772.29
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1014.29,790.58
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1038.42,806.13
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1058.89,819.17
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1074.91,828.15
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1087.09,834.61
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1091.06,836.66
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1091.03,836.19
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,1085.8,830.87
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,1076.57,823.04
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,1059.23,811.45
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1038.2,797.55
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1011.47,780.43
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,981.37,761.08
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,943.14,736.91
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,909.49,715.87
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,861.88,683.84
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,812.37,650.17
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,754.94,610.46
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,696.87,569.49
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,630.9,520.06
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,569.18,470.97
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,493.37,410.59
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,421.43,350.73
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,335.97,276.81
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,258.95,207.67
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,164.12,120.68
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,75.98,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,27.38,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.59,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,25.51,16.87
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,33.07,24.87
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,40.25,31.94
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,44.0,35.6
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,61.55,39.29
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,114.85,66.84
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,172.92,111.09
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,235.16,165.59
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,296.75,221.82
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,357.92,278.05
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,420.81,334.61
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,481.32,387.75
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,542.19,439.4
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,601.14,486.97
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,657.91,531.15
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,711.26,572.24
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,762.98,610.69
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,809.91,643.26
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,854.24,673.62
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,894.54,701.79
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,932.01,727.84
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,924.11,720.55
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,906.38,705.63
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,925.7,719.74
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,942.12,731.5
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,933.38,723.21
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,920.52,712.28
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,921.14,713.52
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,918.97,712.78
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,987.3,764.64
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,1039.52,801.55
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,963.28,749.07
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,879.62,690.72
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,786.74,622.36
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,687.39,547.78
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,584.37,469.61
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,472.73,382.77
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,518.04,422.2
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,542.17,444.18
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,431.39,355.79
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,318.09,263.61
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,277.55,231.26
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,238.51,199.22
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,199.49,166.69
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,161.32,134.02
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,114.9,93.55
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,77.43,60.23
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,44.06,29.74
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.13,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,16.32,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,30.34,20.28
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,36.49,26.8
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,42.53,32.69
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,46.57,36.54
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,65.77,40.94
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,113.71,64.07
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,173.41,108.29
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,228.87,164.31
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,265.79,203.96
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,329.91,254.54
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,422.01,330.1
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,482.19,383.12
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,542.47,434.73
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,544.55,436.47
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,517.25,412.49
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,631.14,505.67
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,761.15,608.7
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,719.68,571.48
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,644.09,507.17
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,582.74,459.04
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,510.92,401.66
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,663.99,522.66
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,820.1,641.84
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,657.01,515.8
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,471.25,369.11
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,393.14,309.23
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,303.36,238.87
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,281.32,221.76
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,259.08,204.33
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,560.02,447.65
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,838.87,661.09
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,597.99,474.9
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,346.48,273.74
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,487.25,389.32
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,622.98,497.61
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,452.47,363.93
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,288.79,231.64
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,558.17,457.69
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,766.54,623.72
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,602.61,496.36
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,448.78,371.81
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,399.29,332.04
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,351.41,292.54
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,299.75,249.7
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,249.71,207.03
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,251.35,206.02
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,236.84,188.55
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,149.93,110.09
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,68.24,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,24.37,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.21,0.52
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,26.93,18.08
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,33.08,24.39
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,38.95,30.03
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,42.39,33.34
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,64.92,38.25
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,122.65,70.02
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,181.61,114.97
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,241.85,167.72
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,305.0,225.01
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,367.31,281.66
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,434.2,340.67
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,495.68,394.42
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,557.19,446.46
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,615.96,493.99
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,673.96,539.29
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,727.76,581.03
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,779.73,619.27
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,827.92,652.05
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,873.71,682.71
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,914.49,710.82
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,952.21,736.7
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,984.82,757.56
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1013.98,776.01
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1037.21,791.45
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1056.65,804.42
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,774.71,604.31
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,428.61,334.12
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,485.53,380.24
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,556.21,434.33
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,419.38,330.16
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,284.16,224.52
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,228.44,181.26
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,173.15,137.26
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,456.61,370.42
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,703.08,561.42
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,642.57,514.56
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,583.14,469.77
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,431.67,350.87
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,289.49,235.33
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,356.3,293.82
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,413.06,342.46
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,368.97,307.29
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,325.67,272.38
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,380.01,318.63
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,408.64,340.19
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,328.72,270.26
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,256.26,205.15
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,167.28,124.9
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,85.57,4.72
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,30.74,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.42,2.8
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,29.54,20.57
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,35.54,26.81
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,41.31,32.43
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,44.62,35.65
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,69.5,41.27
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,134.1,91.73
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,173.51,134.01
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,222.75,164.8
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,311.78,235.11
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,375.37,295.24
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,443.71,358.55
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,506.51,415.97
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,569.44,471.94
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,554.86,460.92
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,507.02,419.47
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,642.09,534.4
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,797.0,661.78
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,845.42,696.34
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,891.24,728.88
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,932.52,759.01
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,970.7,786.64
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,924.41,749.66
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,852.59,688.02
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,970.89,782.33
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1076.58,858.59
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1090.83,868.06
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1101.06,875.29
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1105.74,878.69
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1106.34,879.34
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1099.44,874.78
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,1088.56,867.57
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,1072.14,856.12
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,1051.93,842.09
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,1023.9,822.89
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,992.61,801.38
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,955.19,776.41
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,915.02,749.24
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,873.43,719.43
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,822.98,682.61
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,765.69,640.75
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,707.67,597.62
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,639.6,544.17
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,576.06,491.29
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,500.99,427.81
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,429.59,365.6
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,346.38,291.45
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,270.97,222.03
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,178.84,137.27
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,94.96,18.23
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,34.46,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,12.94,3.2
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,26.51,18.48
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,32.68,24.84
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,38.54,30.6
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,41.59,33.54
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,72.84,43.51
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,127.54,74.77
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,186.56,121.25
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,246.03,173.71
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,308.22,229.64
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,370.02,284.62
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,432.68,338.09
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,494.98,389.5
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,554.49,436.56
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,610.79,479.13
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,665.54,518.71
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,717.59,557.9
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,767.94,594.63
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,811.58,624.67
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,852.16,652.49
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,890.54,679.04
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,926.09,703.65
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,954.62,723.13
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,979.57,740.26
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,1001.14,754.94
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1019.25,767.45
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,1030.9,775.27
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,1038.9,780.85
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,1003.15,758.27
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,946.7,720.39
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,907.39,693.25
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,868.16,665.61
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,892.81,686.87
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,911.05,702.32
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,923.88,712.81
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,924.72,715.26
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,885.93,689.89
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,849.52,666.39
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,802.24,634.83
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,753.53,601.84
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,696.4,562.34
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,639.25,521.57
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,574.93,472.57
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,512.15,423.3
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,439.68,365.41
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,371.29,308.67
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,293.73,242.04
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,222.48,179.0
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,142.98,108.21
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,69.67,18.74
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,24.35,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.84,5.08
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,29.6,20.69
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,48.26,38.21
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,66.6,55.26
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,84.37,71.48
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,103.23,83.89
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,129.37,103.98
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,164.58,131.41
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,194.09,155.66
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,224.56,180.69
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,224.41,181.3
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,219.28,177.18
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,277.51,223.7
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,340.97,273.92
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,407.52,325.95
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,483.23,384.47
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,463.22,367.12
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,434.01,342.38
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,617.71,490.38
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,816.87,643.62
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,854.84,668.46
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,890.53,692.39
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,827.8,642.04
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,742.71,572.89
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,752.5,580.28
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,760.62,586.03
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,893.52,688.28
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,1015.79,774.94
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,963.1,737.57
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,897.31,687.34
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,850.41,653.73
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,801.65,618.33
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,785.7,608.15
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,767.63,596.29
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,727.06,568.11
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,697.8,547.8
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,725.55,572.04
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,732.76,581.06
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,605.41,482.82
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,476.15,381.3
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,470.65,380.16
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,459.54,373.89
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,404.37,329.99
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,352.05,287.74
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,297.86,243.85
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,246.19,200.87
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,190.99,153.89
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,139.83,109.52
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,78.99,57.12
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,24.3,4.85
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,11.03,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,21.6,10.44
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,37.79,27.25
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,55.02,43.24
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,72.56,59.29
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,89.74,74.74
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,111.05,87.42
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,92.13,71.35
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,64.2,49.01
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,107.87,85.38
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,151.02,120.63
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,141.52,112.22
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,131.14,103.24
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,206.28,163.67
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,282.47,223.54
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,216.79,171.04
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,145.75,113.83
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,147.29,115.02
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,148.86,116.13
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,175.63,137.25
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,202.87,158.46
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,205.93,160.71
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,208.96,163.03
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,195.83,152.64
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,182.53,142.12
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,227.94,178.05
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,274.06,214.04
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,411.64,320.54
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,545.08,420.02
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,454.99,351.73
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,363.8,282.24
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,304.85,237.56
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,258.8,202.1
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,142.21,110.21
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,29.82,18.95
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,435.08,352.74
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,817.88,637.99
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,548.14,433.35
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,286.09,225.71
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,561.91,451.42
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,771.98,609.94
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,719.01,571.42
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,665.34,533.89
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,610.62,493.12
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,552.94,448.11
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,482.83,393.38
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,416.0,339.03
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,337.41,273.08
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,265.88,210.66
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,178.48,134.16
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,100.35,42.59
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,36.0,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,11.44,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,20.72,10.91
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,31.35,22.52
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,37.71,28.8
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,43.75,34.5
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,46.92,37.43
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,80.2,46.19
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,133.55,78.3
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,195.53,127.83
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,254.73,180.28
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,316.8,236.67
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,377.65,292.05
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,439.94,347.41
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,500.56,400.1
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,562.97,452.35
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,619.35,497.57
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,674.31,540.04
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,726.88,578.66
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,777.82,613.83
