Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,822.81,642.06
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,865.08,667.39
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,904.46,693.3
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,941.04,717.06
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,972.05,735.49
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,999.77,751.56
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,1022.08,765.39
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1040.86,776.94
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,1052.2,782.23
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1059.75,785.2
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,1062.95,785.55
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,1062.39,783.52
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,998.47,741.28
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,912.62,682.77
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,874.66,657.44
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,834.87,630.17
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,790.76,599.76
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,745.76,568.52
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,776.93,595.37
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,804.65,616.56
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,751.07,580.65
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,696.96,544.67
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,555.07,440.7
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,421.51,338.71
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,372.81,301.88
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,326.2,265.19
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,278.64,227.96
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,232.3,190.37
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,173.04,140.48
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,125.4,99.2
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,77.49,57.3
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,27.92,10.03
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,12.49,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,12.39,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.4,12.79
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,33.9,24.9
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,40.56,31.51
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,46.89,37.55
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,50.28,40.68
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,84.75,50.29
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,136.85,82.4
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,193.67,127.56
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,255.45,181.73
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,316.06,236.17
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,375.47,289.52
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,436.25,342.74
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,495.34,392.98
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,554.77,441.76
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,611.83,487.07
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,668.06,530.24
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,719.05,568.27
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,768.45,603.66
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,814.62,634.45
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,858.57,663.25
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,897.47,689.09
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,933.62,712.82
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,964.56,731.91
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,992.31,748.77
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,1014.37,762.72
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,1032.92,774.39
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,1046.83,782.12
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,1057.07,787.56
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,1060.11,789.9
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1059.36,789.97
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,1052.81,786.41
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,1042.55,780.58
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,1025.14,770.16
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,1004.26,757.56
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,977.58,741.14
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,955.83,728.11
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,918.21,705.05
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,878.11,680.15
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,832.23,650.02
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,784.64,618.26
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,728.87,580.19
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,672.63,541.06
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,612.37,496.12
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,550.06,447.61
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,478.09,391.31
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,409.68,335.63
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,331.01,269.61
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,259.59,207.35
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,175.08,133.22
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,100.35,52.46
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,35.64,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.64,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,24.56,15.01
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,36.03,26.99
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,46.53,37.13
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,56.54,46.58
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,56.45,46.5
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,85.05,52.36
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,136.4,83.43
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,199.19,131.83
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,261.93,187.46
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,323.48,243.39
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,384.34,298.09
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,446.53,352.48
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,506.51,403.94
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,566.65,453.8
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,624.28,500.24
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,679.44,543.42
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,731.75,583.82
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,782.43,621.48
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,827.91,652.39
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,870.93,681.14
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,872.67,680.99
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,856.4,665.53
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,934.03,721.58
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,1002.46,766.52
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,1024.67,780.34
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,1043.34,792.12
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,997.15,758.84
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,927.73,705.92
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,1009.32,766.33
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,1067.9,804.85
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,1006.41,761.76
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,926.05,704.8
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,923.82,705.75
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,917.27,702.46
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,783.15,605.29
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,647.16,503.89
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,728.93,571.48
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,791.27,621.44
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,655.47,520.39
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,523.89,419.36
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,542.65,437.82
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,541.09,439.68
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,483.5,394.62
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,428.09,350.64
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,371.7,306.08
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,317.15,261.35
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,253.92,207.81
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,195.63,156.91
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,132.06,100.83
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,67.83,36.69
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,25.09,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,19.43,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,26.16,16.67
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,35.35,26.34
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,40.63,31.64
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,45.69,36.48
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,48.77,39.3
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,90.1,51.31
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,138.77,82.73
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,189.97,125.83
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,242.87,173.55
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,300.08,225.58
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,362.33,280.53
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,423.65,333.59
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,498.0,395.05
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,580.12,460.64
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,637.53,505.61
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,693.84,548.24
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,746.17,586.53
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,796.64,620.99
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,842.74,651.14
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,886.29,679.11
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,925.31,704.93
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,961.34,728.58
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,992.87,747.71
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1021.03,764.5
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1043.77,779.14
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1062.83,791.47
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,1075.67,798.33
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,1084.63,802.83
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,1087.65,804.55
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1086.74,803.92
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,1079.46,799.95
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,1068.35,793.7
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,1050.38,782.52
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,1028.82,769.14
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,1001.01,752.3
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,970.08,733.4
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,931.82,708.95
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,898.13,687.57
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,850.89,656.61
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,801.92,624.17
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,745.36,586.13
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,688.23,546.99
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,623.83,500.17
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,563.28,453.54
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,491.33,398.24
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,422.77,343.33
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,344.03,277.67
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,272.41,215.63
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,187.8,142.35
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,114.18,66.78
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,40.84,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.1,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.39,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.09,15.97
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,35.97,26.88
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,42.09,32.83
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,47.91,38.23
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,50.85,40.81
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,92.11,53.0
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,145.54,87.03
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,203.83,133.36
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,265.92,187.23
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,326.65,240.83
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,387.33,294.01
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,449.32,346.81
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,508.39,395.75
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,567.56,443.06
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,624.29,486.85
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,678.03,527.03
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,729.25,564.27
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,778.83,598.74
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,824.17,628.33
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,867.22,656.01
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,905.64,681.07
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,941.25,704.12
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,971.61,722.23
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,998.76,738.15
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,1020.66,752.04
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,1039.05,763.76
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,1051.87,772.0
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,1060.98,778.03
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,1063.86,780.22
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,1062.96,780.2
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,1055.8,774.85
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,1044.97,767.34
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,1026.99,756.23
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,1005.58,743.05
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,978.42,726.79
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,956.3,713.92
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,919.31,691.81
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,879.84,667.96
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,832.65,637.28
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,783.84,605.15
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,728.12,567.89
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,675.15,531.95
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,611.98,485.73
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,549.92,438.53
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,478.51,384.46
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,410.6,330.85
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,333.01,266.81
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,262.36,206.31
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,179.95,135.75
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,107.74,64.98
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,38.56,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,8.1,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.43,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,24.41,15.24
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,34.8,25.32
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,40.97,31.11
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,46.81,36.33
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,49.81,38.96
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,92.91,52.03
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,145.9,86.04
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,203.0,131.36
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,264.58,183.56
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,324.85,235.08
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,384.34,285.14
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,444.94,334.13
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,503.59,380.52
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,562.43,425.14
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,619.66,466.35
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,675.1,504.7
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,726.43,539.66
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,776.12,571.27
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,821.16,596.86
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,863.86,620.21
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,902.28,642.39
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,937.89,662.55
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,967.78,677.66
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,994.41,690.66
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1016.22,703.21
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1034.52,713.78
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,1047.69,721.24
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,1057.16,726.69
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,1059.93,728.59
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,1058.91,728.49
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,1051.63,726.08
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,1040.67,721.66
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,1022.53,711.92
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,1000.94,700.26
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,973.75,686.3
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,943.57,670.42
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,913.79,652.78
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,873.68,628.54
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,826.99,600.86
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,778.69,571.72
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,723.88,536.95
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,668.57,501.22
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,608.68,460.73
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,547.13,416.95
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,477.67,368.17
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,411.49,319.17
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,334.82,259.04
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,264.94,201.72
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,184.47,135.25
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,115.35,69.89
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,40.89,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,21.41,2.26
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,29.9,19.95
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,40.41,30.2
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,49.59,38.73
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,58.34,46.59
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,63.38,51.01
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,100.98,63.4
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,144.74,90.71
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,196.0,130.02
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,251.34,179.2
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,301.81,223.96
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,354.99,267.78
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,410.03,311.76
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,459.57,350.56
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,505.26,384.85
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,530.71,402.37
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,545.22,410.71
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,619.14,464.44
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,700.44,521.84
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,770.22,570.92
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,843.2,619.65
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,839.63,613.87
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,821.58,597.23
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,831.54,603.33
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,838.39,607.08
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,878.74,634.51
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,918.1,660.77
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,904.79,650.4
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,888.35,638.54
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,874.4,629.91
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,857.94,619.66
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,888.8,642.46
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,916.01,662.42
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,823.27,599.89
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,720.27,530.01
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,715.09,528.99
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,707.0,525.21
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,669.81,501.21
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,631.45,476.31
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,664.98,503.89
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,681.22,518.6
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,643.91,492.55
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,605.21,465.43
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,535.05,415.0
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,472.44,368.86
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,404.65,318.31
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,341.0,269.0
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,271.8,213.56
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,208.91,161.47
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,133.46,98.82
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,73.21,44.91
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,26.54,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,8.58,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,15.99,2.21
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,34.37,23.76
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,52.8,41.01
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,67.77,54.78
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,82.21,67.77
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,72.77,59.44
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,102.17,63.8
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,156.35,109.24
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,197.33,148.87
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,239.74,179.2
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,303.53,229.62
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,367.09,282.82
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,436.64,340.16
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,491.31,385.1
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,546.9,429.39
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,601.65,472.15
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,659.26,515.9
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,708.46,552.78
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,756.45,587.89
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,800.74,617.91
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,843.28,645.21
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,880.55,669.68
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,915.34,692.23
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,944.78,709.95
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,971.26,725.56
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,991.74,738.11
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,1008.93,748.49
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,1021.68,754.99
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,1030.96,759.33
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,1032.76,759.87
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,1030.99,758.25
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,1021.73,752.42
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,1009.04,744.55
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,990.4,732.92
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,968.58,719.34
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,858.56,646.14
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,742.53,563.12
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,791.01,602.89
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,834.09,634.44
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,786.7,602.48
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,738.26,570.23
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,682.45,532.71
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,626.67,493.51
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,563.33,446.66
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,501.63,399.87
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,429.27,344.72
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,365.08,293.88
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,291.91,234.12
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,225.89,178.37
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,153.79,116.76
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,92.15,60.03
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,31.5,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.2,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.05,1.41
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,31.05,21.18
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,49.13,38.02
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,68.52,55.71
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,84.34,69.92
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,100.94,84.45
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,123.84,97.47
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,158.42,115.37
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,224.66,160.01
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,264.0,195.15
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,299.44,227.01
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,347.18,266.63
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,397.11,307.26
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,439.5,341.14
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,478.74,371.27
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,518.52,401.14
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,557.79,429.9
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,547.78,420.01
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,526.09,401.09
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,605.6,460.49
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,690.08,521.86
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,703.06,529.33
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,712.88,534.9
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,732.77,547.85
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,751.51,559.86
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,802.24,597.1
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,861.72,639.58
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,851.53,632.25
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,838.71,623.66
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,844.93,628.86
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,848.93,632.49
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,718.71,539.18
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,586.71,442.22
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,699.13,529.14
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,805.34,608.24
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,748.42,567.15
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,680.7,519.15
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,594.23,456.91
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,498.19,386.3
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,612.61,478.24
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,691.36,541.23
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,589.74,465.16
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,501.43,398.18
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,436.95,349.27
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,386.35,309.73
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,333.24,268.2
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,281.89,226.82
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,224.59,179.35
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,171.65,134.4
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,116.73,87.53
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,67.76,43.55
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,24.41,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.92,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.78,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.7,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.63,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,46.0,33.31
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,86.16,66.59
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,123.76,97.16
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,161.69,127.6
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,191.97,151.17
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,223.4,175.44
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,203.7,159.49
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,182.33,142.23
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,283.61,222.19
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,390.76,304.63
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,367.93,286.17
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,341.86,265.47
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,314.14,243.44
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,281.75,217.8
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,300.83,232.4
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,320.17,246.99
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,338.76,261.0
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,365.49,281.1
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,264.32,203.78
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,170.78,131.04
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,440.87,342.38
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,705.3,534.97
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,582.13,443.59
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,444.21,340.83
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,442.29,340.35
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,440.09,339.07
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,492.47,380.1
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,557.22,429.25
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,506.26,391.33
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,442.26,343.98
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,333.92,262.1
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,218.31,171.76
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,197.39,155.78
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,176.68,139.56
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,219.22,175.15
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,252.29,202.67
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,223.64,179.93
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,195.26,157.3
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,165.12,133.04
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,135.54,108.74
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,105.32,83.23
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,71.91,54.73
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,47.02,33.3
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,22.36,11.6
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.91,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.62,8.14
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,30.42,20.83
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,40.06,30.07
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,45.52,35.26
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,50.7,39.97
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,56.62,45.18
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,105.61,60.85
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,156.46,95.33
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,211.86,140.24
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,272.3,192.88
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,331.1,244.8
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,388.65,295.26
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,447.57,345.58
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,504.64,392.88
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,561.74,438.59
