Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,570.52,443.76
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,553.67,427.59
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,554.51,427.16
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,546.74,419.76
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,465.25,356.92
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,370.65,283.28
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,642.98,497.09
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,921.25,695.11
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,726.36,552.92
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,479.44,362.86
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,441.53,335.57
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,402.26,306.17
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,270.63,206.77
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,150.05,113.41
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,203.32,155.22
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,257.43,196.97
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,578.46,445.46
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,878.8,660.83
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,938.25,705.72
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,979.38,735.23
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,951.09,717.0
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,920.02,697.43
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,882.92,673.31
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,843.61,647.53
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,699.27,545.15
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,556.54,437.3
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,613.4,485.55
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,648.12,515.44
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,587.6,469.68
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,528.1,424.12
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,459.71,371.56
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,394.64,319.66
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,323.6,260.59
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,258.35,204.45
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,180.71,137.77
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,116.6,79.64
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,50.7,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,12.39,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.38,9.61
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,30.68,21.39
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,39.84,30.18
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,45.76,35.8
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,51.35,40.9
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,58.62,47.34
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,108.18,62.49
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,160.74,98.92
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,217.43,145.29
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,278.6,198.42
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,338.05,250.31
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,396.89,300.83
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,456.93,350.44
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,514.8,396.06
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,572.81,439.28
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,627.85,478.26
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,682.01,514.35
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,732.15,547.33
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,780.68,576.88
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,824.98,601.57
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,867.03,624.29
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,904.48,646.68
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,939.18,667.25
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,968.25,683.96
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,994.14,698.82
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,1015.27,712.25
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,1032.99,723.8
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,1048.54,734.08
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1060.47,742.34
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,1062.9,745.26
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1061.57,746.19
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,1053.5,743.2
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,1041.77,738.16
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,1024.92,728.98
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,1004.64,717.81
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,976.35,701.73
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,945.16,683.88
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,916.24,667.42
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,877.08,644.18
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,830.2,616.53
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,781.84,587.35
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,727.89,554.02
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,673.38,519.43
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,613.79,478.35
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,552.55,433.9
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,483.75,383.27
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,418.08,332.81
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,342.34,271.91
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,273.17,213.99
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,194.25,147.29
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,127.23,87.52
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,54.72,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,13.34,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.92,11.21
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,32.29,22.58
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,43.24,32.85
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,48.98,38.16
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,54.41,42.96
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,63.26,50.68
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,110.98,64.83
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,160.96,99.12
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,215.57,143.18
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,271.38,191.5
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,333.34,245.14
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,390.62,294.6
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,449.31,343.93
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,505.99,390.14
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,562.9,434.94
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,616.99,476.39
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,670.77,516.34
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,720.44,552.99
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,768.58,586.72
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,812.27,615.05
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,853.72,641.49
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,890.53,665.76
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,924.65,688.1
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,891.17,663.12
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,834.79,617.43
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,864.6,638.54
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,892.97,657.96
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,866.73,639.68
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,837.4,619.58
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,862.14,638.09
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,884.66,654.73
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,905.11,670.97
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,922.03,684.93
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,905.84,675.27
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,886.67,663.87
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,828.67,624.23
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,770.38,584.06
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,772.25,589.62
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,773.46,594.16
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,714.27,552.12
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,651.28,507.18
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,632.27,495.89
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,603.41,476.75
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,537.93,426.84
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,472.68,376.4
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,410.1,328.12
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,350.37,280.52
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,295.36,235.2
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,242.55,189.95
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,170.11,128.59
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,108.33,74.51
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,48.24,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,14.3,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.46,12.67
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.55,26.06
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,49.08,37.73
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,57.53,45.49
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,65.57,52.64
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,77.56,55.57
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,123.21,77.32
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,170.48,109.94
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,222.6,151.56
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,275.5,196.73
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,331.36,244.69
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,386.37,291.51
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,443.46,338.84
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,498.39,383.25
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,555.9,428.1
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,609.58,469.21
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,664.58,510.2
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,713.8,546.45
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,759.67,579.03
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,803.92,607.86
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,846.51,635.14
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,882.79,659.36
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,916.45,681.75
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,946.68,700.45
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,974.07,717.18
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,995.2,730.87
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,1012.98,742.45
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,855.44,634.22
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,658.07,487.64
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,860.92,640.99
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,1028.18,755.66
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,1019.29,749.49
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,1006.97,742.57
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,989.26,731.56
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,977.12,724.4
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,833.0,626.64
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,674.77,510.46
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,771.53,588.26
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,841.08,640.47
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,593.28,460.61
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,334.21,259.33
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,516.33,407.16
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,642.37,506.55
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,580.8,459.62
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,520.59,413.76
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,453.63,362.04
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,389.96,311.27
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,317.87,252.32
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,250.03,195.23
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,177.23,133.67
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,115.28,79.64
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,51.41,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,14.3,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,25.83,14.83
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,41.27,29.91
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,57.27,44.42
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,66.42,52.7
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,70.3,56.1
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,82.09,58.83
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,125.65,79.77
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,170.05,109.9
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,219.8,149.0
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,271.91,192.83
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,327.0,239.23
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,368.72,277.05
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,395.02,299.8
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,460.37,350.37
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,545.05,415.45
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,598.94,455.27
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,651.02,492.84
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,698.92,527.28
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,745.62,560.11
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,789.19,587.84
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,831.17,613.88
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,732.11,541.53
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,599.4,441.6
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,779.85,577.05
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,951.64,693.79
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,777.78,572.96
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,552.42,407.49
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,558.03,412.71
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,563.2,416.19
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,804.8,594.86
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,1009.51,733.49
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,1003.77,728.92
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,994.56,724.32
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,771.82,573.5
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,529.74,395.75
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,735.23,553.67
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,898.82,669.8
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,690.1,522.6
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,472.83,359.98
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,622.61,478.28
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,732.38,561.13
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,453.04,354.51
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,166.81,128.3
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,146.2,112.83
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,125.94,96.9
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,106.82,82.13
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,87.66,66.95
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,68.97,51.66
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,50.18,36.0
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,33.95,22.24
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,18.55,8.98
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,9.26,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,10.67,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,21.36,11.6
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,40.15,29.12
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,58.5,45.73
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,74.42,59.9
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,91.55,74.8
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,95.63,74.3
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,102.64,80.19
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,147.54,111.67
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,213.79,160.17
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,212.43,162.65
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,202.69,157.29
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,260.95,201.49
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,323.0,248.08
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,363.0,278.26
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,405.26,309.95
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,515.55,394.86
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,655.59,499.62
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,703.7,533.31
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,750.45,565.66
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,790.18,591.43
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,829.97,617.07
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,865.52,640.49
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,898.57,662.2
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,926.66,679.69
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,951.86,695.28
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,972.14,708.64
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,989.24,720.05
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,998.14,726.7
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,1012.9,737.34
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,934.85,686.13
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,844.05,620.27
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,871.09,640.4
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,894.94,657.45
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,932.5,687.47
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,952.85,701.72
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,924.73,684.05
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,894.02,665.0
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,822.99,618.64
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,743.87,564.58
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,574.02,440.68
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,419.27,323.23
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,209.82,163.94
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,11.14,3.47
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,9.74,2.38
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,8.34,1.25
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.95,0.12
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.56,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,135.69,107.08
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,241.39,187.68
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,171.37,128.56
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,111.41,77.45
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,50.78,8.75
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.2,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.15,14.2
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,33.86,23.93
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,42.39,31.96
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,47.3,36.5
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,51.94,40.61
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,89.68,65.59
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,141.39,108.85
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,157.03,106.3
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,222.12,146.89
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,282.56,198.55
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,341.37,249.15
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,398.86,298.11
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,457.48,346.6
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,504.06,384.73
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,544.34,416.03
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,605.88,462.63
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,675.17,513.67
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,723.61,547.17
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,770.44,577.74
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,811.38,602.87
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,849.8,625.92
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,885.35,647.47
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,918.25,666.97
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,945.2,681.69
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,969.01,694.34
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,988.66,705.66
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,1005.03,714.97
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,1015.59,720.72
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,1022.69,724.47
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,1024.29,727.38
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,1022.39,728.25
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,1012.02,723.18
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,1007.64,721.91
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,989.46,713.4
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,968.09,702.96
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,938.71,686.45
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,906.76,668.11
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,870.14,645.08
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,831.4,620.52
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,790.26,594.53
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,743.89,564.59
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,583.57,450.38
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,434.64,338.56
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,477.94,374.93
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,500.09,393.16
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,434.0,342.35
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,368.38,291.03
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,301.82,237.43
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,240.8,186.7
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,172.85,130.2
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,114.36,80.34
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,52.47,13.59
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.7,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.4,0.49
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,13.89,6.52
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,20.39,12.49
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,27.83,19.21
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,35.28,25.82
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,43.2,31.14
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,51.13,37.75
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,50.67,37.22
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,50.22,36.69
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,69.83,52.91
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,89.36,68.85
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,76.89,58.22
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,64.29,47.6
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,141.59,110.32
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,218.47,171.11
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,251.6,196.24
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,285.54,221.79
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,301.17,233.39
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,316.93,245.12
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,239.96,185.64
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,161.21,123.95
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,289.22,224.02
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,418.86,321.42
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,293.49,226.31
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,162.6,124.78
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,156.71,120.34
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,150.72,115.6
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,122.74,93.2
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,94.72,70.73
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,93.28,69.66
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,91.84,68.56
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,142.55,109.16
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,193.97,149.79
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,163.33,125.63
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,132.84,101.55
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,168.82,130.5
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,205.35,159.61
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,192.29,149.8
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,179.32,140.11
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,104.3,80.13
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,32.55,21.43
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,29.28,18.86
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,26.01,16.25
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,33.91,22.98
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,41.81,29.73
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,35.28,24.36
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,28.76,18.92
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,22.72,13.75
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,16.68,8.53
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,11.57,4.06
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.48,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.24,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.31,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.62,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,9.26,2.47
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,13.89,6.72
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,19.47,11.75
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,25.04,16.72
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,57.19,42.99
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,87.9,68.62
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,70.27,53.52
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,51.15,37.3
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,104.33,81.1
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,155.94,122.69
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,167.21,131.04
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,178.66,139.57
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,227.43,177.45
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,275.52,214.12
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,366.46,283.69
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,464.72,357.12
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,455.45,348.18
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,440.67,335.45
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,389.89,295.95
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,332.29,251.3
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,276.69,209.61
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,220.09,166.63
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,355.75,268.81
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,491.99,366.7
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,363.54,272.8
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,227.29,171.07
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,331.47,249.88
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,432.27,323.49
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,587.44,438.1
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,744.04,548.98
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,626.37,465.49
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,507.44,379.98
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,391.69,296.18
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,266.41,202.31
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,617.24,475.49
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,903.75,677.83
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,841.4,634.62
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,775.48,590.67
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,706.29,542.31
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,644.01,497.89
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,594.65,463.38
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,545.29,428.07
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,502.76,396.8
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,458.54,363.45
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,398.14,316.97
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,341.08,271.83
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,279.92,222.18
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,223.43,174.96
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,161.77,123.08
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,101.71,72.09
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,46.36,17.11
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.3,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.37,16.31
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,35.74,25.36
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,45.33,34.18
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,50.5,38.87
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,55.37,43.1
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,89.77,64.74
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,122.88,95.77
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,147.55,114.65
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,168.99,130.78
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,222.84,170.21
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,292.52,222.66
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,342.5,260.26
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,405.07,307.64
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,468.94,356.4
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,553.75,420.82
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,605.51,458.98
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,657.19,496.12
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,704.58,530.71
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,750.57,563.27
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,791.85,590.02
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,830.83,614.97
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,808.05,596.74
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,768.38,564.41
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,736.77,541.61
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,697.23,512.79
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,849.35,626.65
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,980.8,717.06
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,905.7,664.05
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,800.36,585.81
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,795.24,583.65
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,788.38,579.66
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,893.47,659.04
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,979.18,719.25
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,961.15,707.57
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,940.13,694.76
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,773.18,579.77
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,589.71,445.39
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,298.26,231.53
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,15.81,7.16
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,236.68,186.96
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,455.9,355.01
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,493.9,386.43
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,521.76,410.81
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,288.99,230.84
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,69.8,51.88
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,59.52,43.88
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,49.26,35.54
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,39.47,27.38
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,29.69,19.11
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,20.86,11.59
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.04,4.02
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.01,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,15.78,0.9
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,30.85,20.25
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,47.7,35.85
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,64.66,51.25
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,81.64,66.3
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,98.29,80.72
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,115.33,89.1
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,145.08,110.33
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,109.16,82.63
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,53.02,38.65
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,153.03,119.1
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,254.78,199.11
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,311.02,241.59
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,378.21,293.04
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,391.79,303.14
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,396.08,305.37
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,415.22,318.75
