Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,433.06,330.73
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,400.25,304.73
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,362.6,275.1
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,440.86,332.88
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,526.42,393.89
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,593.56,442.12
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,664.16,491.97
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,640.98,474.08
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,614.74,454.6
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,817.43,605.53
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,1002.4,729.61
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,1013.27,733.91
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,1020.71,737.97
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,1023.18,741.89
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,1022.17,743.74
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,911.18,671.38
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,771.56,571.49
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,533.98,403.48
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,288.28,218.9
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,502.21,385.09
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,698.64,528.72
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,786.92,595.82
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,848.47,639.89
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,584.02,451.17
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,309.85,239.51
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,513.87,404.18
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,659.24,515.65
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,600.1,471.03
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,541.96,427.34
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,476.67,377.58
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,414.18,328.43
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,340.89,269.43
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,274.06,213.9
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,200.01,151.94
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,138.79,99.54
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,64.27,30.66
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,7.87,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,15.76,7.91
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,26.91,18.3
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,38.09,28.63
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,50.2,39.61
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,62.03,50.13
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,94.79,75.11
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,128.35,102.27
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,151.27,104.84
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,234.59,159.92
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,214.84,159.86
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,165.34,130.18
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,286.67,221.32
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,468.23,359.3
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,524.85,404.36
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,581.6,448.91
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,576.3,442.81
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,545.22,416.02
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,588.95,449.09
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,634.21,482.39
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,658.95,498.87
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,681.59,513.75
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,707.73,532.88
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,733.34,551.55
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,774.7,582.22
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,822.15,616.71
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,850.86,636.68
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,878.18,655.8
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,974.02,728.83
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,1051.68,781.01
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,735.27,561.86
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,349.97,267.91
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,602.0,462.82
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,827.72,625.56
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,761.36,577.6
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,706.5,538.89
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,843.24,645.62
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,944.38,717.44
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,751.34,581.09
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,541.78,421.99
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,687.54,539.17
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,787.81,614.66
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,735.47,578.03
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,682.47,541.53
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,623.76,499.05
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,567.91,456.48
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,502.15,405.27
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,438.96,354.47
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,366.9,295.01
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,300.33,238.22
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,225.27,174.3
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,160.08,117.32
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,87.17,46.58
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,20.06,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,17.64,4.71
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,33.93,23.82
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,51.16,40.09
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,67.92,55.69
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,81.61,68.16
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,89.88,75.45
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,71.09,53.63
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,38.08,27.26
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,31.11,21.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,24.15,15.04
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,44.64,32.41
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,65.19,49.62
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,40.02,28.19
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,14.88,6.91
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,40.52,28.4
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,66.22,49.71
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,78.88,59.94
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,91.48,70.04
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,152.05,119.29
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,213.21,168.18
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,197.93,155.71
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,182.37,143.17
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,170.81,133.82
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,159.07,124.32
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,140.64,109.36
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,121.98,94.16
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,297.84,234.8
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,476.52,371.35
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,415.55,324.26
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,343.23,268.83
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,307.09,241.23
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,270.73,222.17
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,311.76,245.72
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,366.08,288.23
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,366.0,288.55
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,365.75,288.98
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,301.42,239.04
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,250.8,199.3
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,332.13,266.25
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,402.6,323.66
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,279.18,225.65
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,153.33,122.77
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,94.41,74.42
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,38.11,27.04
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,22.28,13.56
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.49,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.63,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.7,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.78,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.85,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.92,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.46,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,16.71,5.12
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,32.7,22.94
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,50.71,39.82
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,66.4,54.35
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,82.99,69.4
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,99.26,83.81
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,117.32,91.73
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,149.88,111.87
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,188.43,140.66
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,232.13,175.47
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,270.2,208.79
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,305.41,239.1
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,341.93,269.23
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,377.54,297.86
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,439.77,347.34
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,511.72,404.37
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,532.22,418.77
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,542.98,424.89
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,467.74,366.1
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,377.84,294.64
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,368.89,287.1
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,358.93,278.54
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,408.4,316.23
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,459.4,354.45
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,566.15,435.52
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,671.55,513.52
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,459.43,355.94
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,227.23,176.12
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,463.4,361.02
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,690.81,528.66
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,435.01,338.32
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,163.69,131.98
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,387.79,304.0
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,601.45,464.21
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,653.09,504.15
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,714.42,551.25
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,742.41,575.07
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,777.53,603.76
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,823.11,640.31
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,853.72,662.77
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,628.91,496.81
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,406.56,322.49
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,554.0,444.53
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,660.22,529.68
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,601.96,484.92
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,544.3,440.76
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,478.9,389.49
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,416.28,338.91
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,345.12,279.99
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,277.58,222.49
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,207.02,161.88
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,145.95,108.49
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,76.5,44.92
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,8.58,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.82,7.28
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.11,21.64
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,38.45,28.91
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,45.41,35.51
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,49.34,39.08
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,53.06,42.27
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,79.12,47.57
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,129.68,75.8
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,182.55,115.85
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,238.79,163.35
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,299.15,216.35
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,357.44,267.71
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,415.07,317.25
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,473.26,365.64
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,529.52,412.19
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,585.78,457.36
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,639.06,498.12
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,691.7,537.11
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,739.6,572.78
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,785.77,605.23
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,825.02,630.96
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,861.11,654.28
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,895.27,677.39
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,926.75,698.6
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,867.21,653.82
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,779.44,584.62
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,893.55,671.15
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,1000.82,746.08
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,1006.24,749.33
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,1002.53,747.43
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,728.28,553.33
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,418.82,331.97
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,269.14,207.24
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,117.47,88.64
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,533.41,420.2
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,915.22,695.1
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,891.01,675.35
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,864.01,657.01
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,758.36,580.54
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,650.07,501.26
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,696.85,538.47
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,725.46,560.95
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,672.61,522.71
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,619.78,484.52
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,563.78,443.67
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,504.15,399.21
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,439.58,349.97
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,378.47,301.96
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,311.28,247.74
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,249.94,196.79
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,182.35,140.32
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,117.99,86.13
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,63.07,36.9
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,21.92,9.69
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,34.02,23.51
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,43.92,32.83
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,53.37,41.48
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,58.55,46.13
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,63.47,50.35
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,90.63,58.83
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,136.23,85.56
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,182.07,117.85
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,235.98,160.5
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,255.85,189.54
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,251.31,194.38
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,331.92,253.16
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,457.5,348.93
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,510.78,391.36
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,566.39,434.44
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,603.11,460.94
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,630.84,479.44
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,689.38,525.33
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,753.82,575.01
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,791.45,601.48
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,828.39,626.77
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,816.8,614.32
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,795.2,594.43
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,842.95,626.85
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,890.66,658.29
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,890.78,657.15
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,887.93,654.36
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,608.71,457.37
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,300.89,226.7
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,357.63,270.15
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,406.32,306.2
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,723.4,547.24
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,997.26,736.57
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,658.7,499.6
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,279.95,211.88
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,374.18,285.52
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,457.56,348.42
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,667.53,510.12
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,826.07,626.06
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,778.41,592.97
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,729.97,560.6
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,677.43,524.31
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,624.85,486.93
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,453.05,356.36
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,288.26,227.13
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,340.41,270.65
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,376.41,298.34
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,312.61,246.57
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,253.61,197.84
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,187.25,142.83
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,129.36,94.14
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,65.57,39.02
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.48,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,22.7,11.01
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,37.91,27.18
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,48.5,37.29
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,60.11,48.01
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,61.39,49.23
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,62.27,49.91
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,93.87,62.2
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,140.28,91.34
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,189.83,134.35
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,230.89,171.65
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,274.38,205.02
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,322.6,241.97
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,364.63,274.33
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,406.33,305.4
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,425.67,320.68
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,439.95,331.52
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,454.72,341.87
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,466.38,349.58
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,473.23,354.48
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,476.79,356.91
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,514.62,383.73
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,552.65,410.11
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,547.03,406.17
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,534.55,397.7
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,586.71,435.16
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,635.22,469.19
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,564.28,417.94
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,480.81,357.67
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,497.55,370.13
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,514.24,381.9
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,479.58,357.1
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,444.2,331.88
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,438.09,328.07
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,431.67,323.91
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,591.44,443.54
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,746.89,553.83
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,691.7,513.27
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,636.85,474.5
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,644.08,483.46
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,646.73,488.7
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,511.57,390.19
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,362.07,278.46
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,337.97,262.02
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,313.19,244.15
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,255.41,199.79
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,200.22,156.7
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,171.93,134.85
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,144.2,112.94
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,111.0,86.14
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,84.66,64.47
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,60.82,44.54
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,37.36,24.78
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,20.9,9.73
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.86,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.77,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,19.5,8.95
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,33.79,23.4
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,51.45,39.45
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,68.91,55.13
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,86.6,70.58
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,99.63,81.64
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,118.14,88.74
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,154.32,109.4
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,194.32,137.55
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,236.3,169.29
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,285.93,205.97
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,350.69,256.37
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,338.14,254.91
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,297.51,226.94
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,411.23,313.48
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,566.42,429.8
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,615.67,465.92
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,662.83,500.18
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,680.76,511.53
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,686.68,513.73
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,756.05,565.29
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,830.62,618.51
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,645.25,482.84
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,419.6,312.24
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,628.28,467.45
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,842.42,615.06
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,915.58,667.14
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,984.61,713.94
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,907.72,660.23
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,811.85,590.85
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,920.78,671.56
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,1011.31,732.68
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,1003.64,727.54
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,992.68,721.25
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,771.67,571.97
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,531.69,396.7
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,625.44,469.54
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,700.09,526.11
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,759.21,571.65
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,800.83,604.14
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,727.73,552.81
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,653.01,499.84
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,501.17,388.26
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,365.11,284.41
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,346.01,271.5
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,324.27,255.62
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,356.83,282.5
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,376.69,297.69
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,312.24,245.79
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,252.77,196.95
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,187.24,142.81
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,124.22,90.32
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,71.12,44.14
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,17.93,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.23,6.74
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,27.86,18.31
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,43.54,32.47
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,58.87,46.17
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,75.62,60.86
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,92.19,75.09
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,95.87,74.3
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,99.23,76.68
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,134.91,104.8
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,171.94,133.53
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,194.51,150.81
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,223.22,172.93
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,236.88,183.03
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,250.02,192.59
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,362.8,279.13
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,494.58,378.61
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,527.8,402.96
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,559.1,425.8
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,590.32,448.22
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,620.44,469.49
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,643.38,485.43
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,664.74,500.12
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,694.47,520.69
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,723.94,540.8
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,712.68,531.21
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,691.96,515.35
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,719.41,534.73
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,739.74,548.89
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,731.93,542.89
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,712.39,529.2
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,664.93,495.17
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,616.15,460.02
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,538.15,404.27
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,471.52,355.74
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,535.72,404.55
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,585.67,441.96
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,622.27,469.92
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,667.48,503.4
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,651.64,493.02
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,633.23,481.22
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,588.98,450.19
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,544.61,418.89
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,502.49,389.6
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,459.98,359.45
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,416.59,327.15
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,373.86,294.79
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,388.65,307.68
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,383.59,303.76
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,321.95,253.82
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,264.41,206.14
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,197.94,151.16
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,139.94,102.42
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,73.46,46.5
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.18,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,11.44,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.26,11.66
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,34.62,24.18
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,43.31,32.31
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,51.62,39.85
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,55.31,43.13
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,65.67,52.06
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,89.84,69.29
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,114.13,88.71
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,125.08,97.02
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,135.99,105.21
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,144.02,110.98
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,152.03,116.69
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,182.84,140.1
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,214.54,163.81
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,227.44,173.14
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,240.45,182.55
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,228.91,173.13
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,216.74,163.36
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,239.36,180.06
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,262.3,196.64
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,399.86,296.99
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,545.63,396.78
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,641.12,461.26
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,740.25,526.13
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,854.59,602.86
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,960.84,665.89
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,980.29,678.02
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,996.59,689.75
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,1003.6,696.05
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,1007.13,700.48
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,1017.97,709.43
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,1016.07,710.62
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,1008.68,708.67
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,997.92,704.7
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,980.92,696.85
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,960.8,687.01
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,934.78,673.31
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,906.04,657.7
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,870.03,637.21
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,831.92,615.11
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,791.77,590.66
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,746.83,562.51
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,577.82,443.03
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,411.35,318.72
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,431.51,337.3
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,442.16,346.94
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,387.68,305.53
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,335.37,265.01
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,278.36,219.58
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,217.96,170.32
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,163.67,124.96
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,115.1,83.88
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,63.99,40.66
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.0,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.09,8.55
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,31.48,21.41
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,48.91,37.12
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,66.08,52.49
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,83.46,67.8
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,100.67,82.68
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,63.9,48.01
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,20.42,11.57
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,47.42,34.05
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,74.5,56.17
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,102.28,78.63
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,129.74,100.53
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,107.21,82.05
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,83.95,63.06
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,150.28,116.2
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,216.75,168.3
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,362.54,281.43
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,522.67,400.9
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,599.17,457.76
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,685.25,520.91
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,728.07,549.29
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,770.38,577.01
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,710.63,530.11
