Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,639.18,475.05
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,736.43,545.08
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,838.75,615.2
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,861.88,629.49
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,883.38,643.32
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,902.7,654.88
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,920.0,665.08
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,873.01,633.32
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,814.53,594.38
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,844.09,616.4
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,861.76,629.94
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,939.43,687.62
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,988.98,719.95
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,961.4,702.76
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,939.01,689.75
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,904.05,668.38
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,866.72,645.38
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,822.82,617.71
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,777.44,588.71
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,726.33,555.64
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,677.42,523.55
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,618.95,482.12
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,561.3,439.79
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,496.86,391.46
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,434.9,343.49
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,367.6,289.8
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,304.75,237.89
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,232.97,178.39
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,168.81,124.09
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,102.69,67.47
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,42.71,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,15.18,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,7.15,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.83,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,22.75,12.84
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,32.93,23.23
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,38.84,28.97
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,44.46,34.2
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,47.63,37.05
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,50.62,39.6
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,84.46,47.69
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,135.82,77.8
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,192.96,121.29
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,248.7,167.45
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,304.72,216.32
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,362.58,266.66
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,419.44,314.92
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,480.77,365.19
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,536.13,410.65
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,591.15,454.72
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,643.55,495.14
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,695.28,534.08
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,743.19,569.63
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,789.28,601.78
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,830.12,629.07
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,868.45,654.46
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,904.14,678.71
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,937.03,701.01
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,964.26,719.48
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,988.3,735.89
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,1007.58,749.04
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,1023.49,760.05
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,1032.01,765.17
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,1036.94,768.04
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,1038.78,769.66
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,1037.07,769.05
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,1025.94,762.29
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,1011.54,753.5
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,994.69,743.83
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,974.68,732.08
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,950.99,716.84
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,916.74,694.39
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,496.07,391.45
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,64.32,46.29
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,61.96,44.76
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,59.6,42.99
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,372.16,301.49
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,644.04,512.61
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,584.79,466.89
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,526.9,422.86
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,460.91,372.9
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,401.99,326.65
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,343.2,278.31
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,287.12,230.44
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,218.84,171.83
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,158.93,119.71
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,100.12,67.68
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,44.41,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,15.78,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.63,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.63,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,24.09,14.56
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,34.71,25.57
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,41.0,31.79
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,46.97,37.46
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,50.84,41.02
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,54.47,44.22
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,89.04,52.48
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,140.32,83.69
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,194.36,126.84
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,255.29,179.93
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,311.81,230.75
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,370.28,282.94
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,427.28,333.06
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,484.7,381.99
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,541.01,428.35
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,597.32,473.11
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,651.36,514.92
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,703.3,553.95
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,752.37,590.8
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,799.83,624.23
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,843.6,653.38
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,885.32,680.8
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,922.34,705.64
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,956.67,728.52
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,987.19,747.73
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,1014.77,764.9
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,1035.89,779.18
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1053.65,791.35
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,1066.47,798.85
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,1075.72,804.1
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,1077.8,805.83
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,1076.19,805.32
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,1069.88,801.84
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,1059.93,796.11
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,1043.44,786.14
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,1023.54,774.0
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,997.01,757.44
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,967.51,738.87
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,932.31,715.98
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,901.57,696.15
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,855.3,665.52
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,807.58,633.59
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,755.41,598.33
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,702.44,561.91
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,644.13,518.91
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,584.24,472.84
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,519.03,421.67
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,456.16,370.89
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,384.92,312.11
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,318.78,255.83
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,246.02,193.84
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,181.74,137.8
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,111.73,76.77
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,50.19,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,17.89,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,8.1,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,13.41,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,26.17,16.38
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.43,28.71
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,47.0,36.97
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,55.2,44.64
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,60.31,49.27
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,63.91,52.38
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,97.6,61.05
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,146.5,91.02
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,197.02,130.13
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,251.33,176.09
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,300.54,221.58
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,346.01,263.16
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,392.55,303.91
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,428.64,333.91
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,460.0,357.91
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,479.92,371.56
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,575.15,444.37
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,695.0,532.23
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,742.36,562.75
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,787.98,589.6
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,830.09,612.58
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,869.92,633.25
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,905.12,654.6
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,937.58,674.14
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,964.45,689.94
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,988.18,703.86
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,1007.75,716.62
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,1024.03,727.52
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,1034.46,734.79
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,1041.4,740.07
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,1043.33,742.67
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,1041.71,743.27
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,1033.55,741.02
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,1021.94,736.67
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,1004.97,728.01
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,984.78,717.36
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,956.83,701.72
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,934.06,689.39
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,899.0,668.81
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,861.65,646.56
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,815.82,618.2
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,768.8,588.55
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,720.41,556.41
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,668.54,521.27
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,607.52,477.78
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,548.08,434.02
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,485.09,386.06
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,424.56,338.57
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,355.6,283.28
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,289.42,228.69
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,222.32,172.54
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,163.43,122.19
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,86.9,58.96
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,22.81,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.95,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.85,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.48,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,11.11,4.14
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,18.07,10.54
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,25.04,16.93
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,32.02,23.21
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,39.0,29.38
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,33.89,23.41
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,28.78,18.97
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,49.28,36.19
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,69.83,53.16
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,62.84,47.13
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,55.86,41.17
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,118.35,92.31
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,179.72,141.26
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,207.7,163.04
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,236.31,185.16
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,266.28,207.78
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,296.91,230.59
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,347.78,269.04
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,401.82,309.13
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,412.52,315.64
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,422.99,322.12
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,471.86,357.95
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,522.48,394.25
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,555.84,417.3
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,596.52,445.27
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,576.89,431.1
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,562.63,421.06
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,500.03,376.39
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,435.82,329.85
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,337.32,257.5
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,231.28,177.37
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,262.28,201.71
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,293.63,225.72
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,379.12,290.94
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,455.15,347.45
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,395.83,303.08
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,336.86,259.14
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,398.84,308.07
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,470.33,362.19
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,331.26,257.39
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,200.43,155.82
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,281.03,221.81
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,359.1,283.28
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,340.15,269.51
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,318.82,254.13
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,279.5,223.69
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,241.05,193.33
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,200.75,160.46
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,161.99,128.15
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,122.12,94.68
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,84.78,62.91
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,50.17,33.33
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,14.85,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.63,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.58,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,15.1,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,26.08,16.01
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,37.52,27.23
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,45.33,34.67
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,53.46,42.2
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,38.81,29.2
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,36.21,26.86
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,42.74,30.94
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,49.27,36.37
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,94.11,73.79
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,136.97,108.71
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,173.53,137.46
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,211.61,167.08
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,227.52,178.93
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,243.5,190.73
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,232.95,182.01
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,221.22,172.42
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,202.3,157.02
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,182.73,141.18
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,179.26,138.29
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,175.71,135.32
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,190.92,146.79
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,206.33,158.24
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,218.2,167.17
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,230.18,176.16
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,216.78,165.42
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,203.19,154.67
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,233.66,177.94
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,264.41,201.02
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,262.62,199.22
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,260.73,197.55
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,344.79,260.43
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,423.13,317.23
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,414.91,311.18
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,406.44,305.57
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,418.64,315.21
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,430.55,324.54
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,335.84,255.29
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,233.25,178.35
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,232.9,179.31
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,232.57,179.9
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,187.53,145.13
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,143.13,110.36
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,141.02,109.35
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,139.03,108.34
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,137.53,107.56
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,136.22,106.9
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,117.87,92.46
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,99.56,77.8
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,205.46,166.07
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,278.89,222.23
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,213.98,166.9
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,156.95,118.01
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,96.06,66.44
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,37.71,7.84
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,14.38,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,8.1,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,14.3,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,29.79,19.4
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,44.78,33.88
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,54.11,42.8
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,64.72,52.62
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,67.73,55.31
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,79.95,66.0
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,51.13,38.22
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,20.42,11.88
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,39.5,28.04
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,58.63,43.97
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,53.05,39.12
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,47.47,34.32
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,105.55,82.17
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,162.35,127.73
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,106.39,82.09
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,48.49,34.58
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,47.57,33.8
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,46.66,32.98
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,107.09,82.3
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,167.55,130.6
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,172.07,133.71
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,176.68,137.02
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,189.73,147.24
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,202.93,157.53
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,205.45,159.42
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,207.91,161.3
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,258.92,201.01
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,310.56,240.54
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,313.34,242.59
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,316.04,244.81
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,346.7,268.45
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,389.34,300.85
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,374.8,290.05
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,359.98,279.28
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,313.76,244.41
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,279.31,218.26
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,291.46,228.35
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,303.62,238.35
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,200.52,157.55
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,100.12,76.84
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,139.09,109.0
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,179.07,141.64
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,117.28,91.89
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,57.7,42.92
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,107.95,85.3
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,161.22,129.68
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,139.09,111.74
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,117.41,94.06
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,197.86,162.26
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,262.04,212.62
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,192.94,153.3
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,137.7,105.5
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,85.37,60.06
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,36.93,10.07
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,14.08,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.67,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,12.99,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,29.03,18.91
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,44.49,33.65
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,61.46,49.35
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,78.1,64.56
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,94.76,79.33
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,111.09,93.47
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,129.08,102.1
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,145.93,115.67
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,134.09,106.04
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,112.07,88.11
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,153.73,121.77
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,196.2,155.59
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,219.32,173.33
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,243.05,191.43
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,255.01,200.46
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,266.87,209.39
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,263.24,205.8
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,259.04,201.83
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,297.16,231.13
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,336.4,260.86
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,378.45,292.5
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,421.79,324.74
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,386.61,297.62
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,345.51,266.23
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,349.47,269.25
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,353.34,272.03
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,267.02,206.26
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,180.21,138.98
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,253.4,196.32
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,327.7,252.98
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,338.75,261.17
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,349.82,269.65
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,383.86,295.63
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,407.18,313.41
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,355.54,275.24
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,293.16,228.46
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,238.4,186.4
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,184.08,143.89
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,179.81,140.86
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,175.62,137.77
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,136.2,106.37
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,97.26,74.96
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,69.39,52.28
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,41.85,29.54
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,89.9,69.83
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,141.52,112.64
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,122.48,97.37
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,103.58,82.09
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,85.56,67.12
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,67.5,51.85
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,50.95,37.62
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,34.38,23.23
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,21.81,12.08
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,9.26,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.77,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,9.05,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.95,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,24.88,15.35
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,33.99,24.24
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,39.42,29.44
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,44.56,34.16
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,47.71,36.95
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,50.67,39.44
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,75.82,49.22
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,87.56,67.8
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,127.77,100.08
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,168.63,132.2
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,204.53,159.4
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,248.24,192.59
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,233.63,180.95
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,218.55,168.83
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,292.68,225.22
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,374.95,286.09
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,446.23,338.35
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,526.35,396.08
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,450.04,339.12
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,360.69,271.76
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,517.51,388.6
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,686.95,507.32
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,801.21,591.78
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,917.86,670.36
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,945.64,687.38
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,970.44,703.47
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,810.71,594.99
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,612.56,449.22
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,827.84,610.19
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,1017.88,736.74
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,816.33,599.89
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,567.74,419.23
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,661.18,489.91
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,753.08,555.7
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,878.36,648.62
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,966.23,708.23
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,677.97,511.37
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,358.83,271.62
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,210.88,161.27
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,66.19,47.66
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,230.22,179.55
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,406.74,314.73
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,253.21,197.19
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,113.09,86.2
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,185.46,145.84
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,251.81,199.13
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,220.35,174.53
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,189.24,150.08
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,157.11,123.99
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,125.81,98.13
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,95.18,72.78
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,65.95,48.23
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,40.7,26.68
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,15.78,2.97
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,8.1,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.72,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,11.12,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,25.88,16.25
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,40.06,29.56
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,57.28,45.31
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,74.31,60.72
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,90.82,75.28
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,107.21,89.41
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,111.53,88.43
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,114.5,90.84
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,167.44,128.68
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,238.51,181.76
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,283.0,211.12
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,361.5,271.61
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,416.55,319.14
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,472.58,366.24
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,527.54,411.86
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,582.59,456.29
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,591.77,461.25
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,580.63,449.25
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,673.01,522.54
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,778.72,602.99
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,819.91,629.82
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,858.75,655.08
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,825.8,628.72
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,772.1,584.09
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,701.85,530.02
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,621.79,468.12
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,758.49,570.44
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,899.56,671.41
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,921.72,686.69
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,941.81,701.44
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,919.71,685.69
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,895.06,668.51
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,960.28,719.33
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,1011.52,754.83
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,775.0,587.89
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,507.83,386.49
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,641.03,490.79
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,753.06,575.35
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,799.69,612.9
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,840.9,644.8
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,699.38,542.17
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,563.01,439.7
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,507.32,399.78
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,453.19,359.77
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,414.23,330.68
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,374.72,300.55
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,326.96,263.16
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,274.12,221.1
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,230.16,185.43
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,187.86,150.22
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,144.03,113.13
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,103.3,78.22
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,63.47,44.37
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,24.25,8.42
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,11.31,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,10.01,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.52,1.4
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,28.35,18.66
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,39.71,29.65
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,47.83,37.34
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,55.58,44.48
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,64.94,52.82
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,73.73,60.47
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,100.61,64.35
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,142.44,88.42
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,197.71,135.36
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,247.18,179.75
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,291.06,220.97
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,328.32,254.96
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,277.84,218.34
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,209.76,165.09
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,309.23,243.58
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,417.44,326.98
