Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,389.64,304.12
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,352.86,274.39
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,419.63,325.61
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,490.62,378.81
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,467.96,360.06
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,442.7,339.68
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,483.33,370.05
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,525.28,400.79
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,688.82,523.16
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,856.8,642.72
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,844.73,632.28
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,823.67,617.23
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,603.59,458.68
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,349.04,266.59
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,718.85,553.18
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,1032.62,767.35
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,1023.16,758.1
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,1010.44,750.09
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,994.36,740.0
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,975.12,727.93
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,956.84,716.6
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,927.61,697.95
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,893.08,676.61
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,856.29,653.58
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,812.87,624.98
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,768.05,595.14
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,621.2,488.35
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,481.18,381.09
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,331.14,264.79
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,195.22,155.13
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,170.2,135.83
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,139.73,111.37
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,245.73,199.05
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,316.34,251.45
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,248.66,193.76
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,188.37,141.92
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,122.66,86.19
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,67.64,31.97
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,24.01,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,10.01,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.53,2.14
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.07,16.66
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,34.68,25.0
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,40.53,30.57
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,46.05,35.65
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,48.76,38.03
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,51.3,40.15
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,90.78,50.44
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,140.95,81.26
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,197.41,125.19
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,252.35,171.4
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,308.02,219.78
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,365.47,269.16
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,421.14,316.12
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,477.51,362.11
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,535.33,408.26
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,589.52,450.33
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,641.24,488.4
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,691.98,524.45
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,739.29,556.93
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,784.93,585.56
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,826.61,610.94
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,866.09,634.44
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,901.52,656.19
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,934.27,676.0
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,962.35,693.32
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,987.44,708.75
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,1007.53,721.06
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,1024.35,731.42
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,1036.85,737.74
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,1045.88,742.03
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,1048.87,744.16
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,1048.28,744.28
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,934.5,673.58
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,792.57,575.2
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,914.2,665.03
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,996.78,718.22
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,869.9,636.48
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,719.96,531.56
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,818.75,608.3
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,873.8,647.35
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,832.45,620.71
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,795.15,597.54
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,746.06,565.05
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,696.04,531.6
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,640.43,493.95
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,584.98,453.92
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,524.95,409.78
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,464.98,364.23
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,398.73,312.47
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,336.54,261.97
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,268.06,205.59
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,206.77,153.53
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,138.46,96.23
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,80.29,39.8
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,28.19,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,10.01,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.52,2.65
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,26.48,16.75
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,35.53,25.35
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,40.9,30.41
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,45.99,35.02
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,49.09,37.7
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,51.99,40.1
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,91.87,50.65
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,141.97,81.13
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,198.28,124.11
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,252.76,168.8
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,307.82,215.51
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,364.67,263.27
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,419.95,309.1
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,476.01,354.24
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,533.52,399.34
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,587.53,440.67
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,638.94,478.09
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,689.2,513.57
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,735.63,546.55
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,780.38,576.29
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,822.07,602.3
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,861.59,626.59
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,896.12,648.7
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,928.01,669.07
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,955.78,685.99
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,980.59,701.03
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,999.96,712.94
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,1016.12,722.94
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,1024.98,729.07
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,1030.4,733.22
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,1031.96,733.94
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,1030.07,732.64
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,1021.23,727.74
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,1009.08,720.93
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,992.66,710.97
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,973.13,699.14
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,954.11,687.75
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,924.0,669.26
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,859.03,629.27
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,791.37,586.44
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,764.29,570.7
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,733.05,551.11
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,702.82,531.71
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,668.69,509.41
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,611.42,469.04
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,555.03,428.36
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,493.7,383.45
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,434.59,338.78
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,368.37,287.22
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,306.74,237.64
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,238.49,182.15
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,180.68,133.81
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,119.0,82.58
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,66.12,33.68
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,23.35,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,10.01,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,17.54,3.64
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,32.53,21.72
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,47.05,35.17
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,56.45,43.8
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,67.32,53.45
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,68.37,54.31
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,69.43,55.04
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,118.57,80.98
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,167.19,119.05
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,200.86,148.62
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,219.04,166.21
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,270.18,199.59
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,346.9,255.81
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,400.26,298.66
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,459.17,345.22
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,474.05,357.36
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,467.44,351.15
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,529.04,396.65
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,597.71,446.36
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,620.74,461.52
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,639.35,473.38
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,728.73,539.39
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,828.45,608.88
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,861.87,629.8
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,893.0,649.64
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,828.6,602.57
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,743.01,537.98
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,864.15,627.58
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,979.28,705.09
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,987.45,708.43
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,992.36,710.8
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,993.55,713.3
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,991.51,713.88
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,908.31,658.84
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,816.26,593.45
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,771.1,563.54
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,735.37,539.14
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,818.97,602.82
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,884.97,650.56
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,850.57,627.97
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,814.28,604.88
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,773.71,578.72
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,731.75,551.38
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,682.77,518.66
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,633.49,484.84
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,580.12,446.73
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,527.23,408.14
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,463.06,360.76
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,406.17,317.44
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,345.24,269.85
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,288.24,223.89
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,225.53,172.43
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,169.78,125.81
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,112.36,78.24
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,62.29,32.82
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,21.87,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.48,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.26,3.92
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.43,19.07
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.12,29.92
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,49.55,37.64
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,57.6,44.8
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,63.36,49.76
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,68.38,53.91
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,104.77,64.13
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,150.4,92.25
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,197.95,128.47
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,248.67,170.21
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,299.4,213.52
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,352.33,258.5
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,404.57,301.78
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,458.13,344.88
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,512.32,386.85
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,563.4,425.18
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,612.82,461.22
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,661.79,495.78
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,706.81,527.59
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,750.57,557.78
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,790.56,582.54
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,828.63,605.47
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,862.35,626.87
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,893.75,646.67
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,920.04,663.1
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,943.54,677.76
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,962.67,689.66
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,978.84,699.78
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,989.01,706.19
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,995.97,710.73
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,928.87,666.33
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,851.1,610.57
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,753.94,544.88
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,654.22,475.73
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,815.46,593.68
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,942.51,679.14
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,824.64,599.72
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,700.13,512.38
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,771.41,568.37
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,823.61,607.37
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,781.61,579.73
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,738.37,551.95
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,689.56,519.6
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,640.39,485.93
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,586.74,448.39
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,533.58,410.29
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,473.41,366.67
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,411.95,320.74
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,351.47,273.4
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,294.78,227.62
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,231.64,176.51
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,175.48,130.0
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,117.71,82.2
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,67.82,37.14
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,23.9,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,10.96,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,18.1,4.9
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,28.66,18.61
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,38.11,27.48
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,43.36,32.43
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,48.34,36.92
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,50.53,38.79
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,52.62,40.46
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,93.66,51.42
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,144.03,82.13
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,200.52,125.17
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,255.28,169.88
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,310.2,216.03
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,366.84,262.93
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,422.52,307.94
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,478.85,351.85
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,536.15,396.33
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,589.78,437.09
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,641.3,474.98
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,692.09,511.4
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,739.05,544.33
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,784.3,573.76
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,791.07,574.5
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,781.06,562.3
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,823.43,590.73
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,865.87,618.3
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,881.48,626.35
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,894.06,632.71
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,964.16,682.44
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,1021.86,717.26
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,1031.93,723.65
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,1038.52,728.61
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,1041.11,731.28
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,1040.19,731.94
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,1033.7,729.32
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,1023.7,724.67
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,1007.84,717.2
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,988.71,707.76
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,963.95,693.41
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,936.24,677.21
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,903.57,656.57
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,868.48,634.34
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,834.0,612.46
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,791.12,584.87
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,741.92,554.98
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,691.81,523.82
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,637.02,488.53
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,582.37,450.61
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,523.86,407.46
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,465.38,363.02
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,400.58,311.99
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,339.45,262.23
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,272.48,207.42
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,212.32,156.66
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,146.37,101.65
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,90.98,50.89
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,31.96,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.91,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.7,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.87,0.99
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.04,4.84
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,17.61,9.88
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,23.18,14.9
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,29.23,20.22
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,35.28,25.45
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,20.88,11.93
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.49,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,34.85,23.42
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,63.3,46.69
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,151.71,117.18
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,240.42,186.01
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,298.57,229.57
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,369.08,282.61
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,274.9,211.41
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,169.17,129.05
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,247.37,189.42
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,325.06,247.7
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,328.48,249.71
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,331.46,251.61
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,313.47,237.39
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,294.73,222.69
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,313.28,236.47
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,332.03,250.24
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,451.81,339.38
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,571.61,425.59
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,533.44,396.92
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,493.45,367.56
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,613.73,456.2
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,736.6,543.15
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,674.79,499.48
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,620.73,461.58
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,581.96,434.2
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,530.64,397.64
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,409.22,309.49
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,278.87,211.96
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,271.67,207.25
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,264.45,202.17
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,368.77,284.2
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,473.25,364.34
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,396.15,306.48
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,332.53,258.39
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,268.0,208.92
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,197.36,153.69
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,238.35,187.88
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,267.91,212.41
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,236.16,187.86
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,204.68,163.16
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,172.82,137.29
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,141.58,111.4
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,109.92,84.92
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,79.68,59.3
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,51.36,35.35
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,23.8,11.46
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.05,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,17.64,5.23
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,33.25,22.47
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,48.62,36.57
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,65.49,51.8
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,82.04,66.52
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,98.59,80.82
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,114.81,94.5
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,140.25,107.64
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,162.88,123.66
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,201.09,149.96
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,243.71,180.8
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,277.56,209.59
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,300.71,228.98
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,343.82,261.56
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,390.64,296.57
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,453.41,344.24
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,530.51,402.54
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,543.91,410.67
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,548.16,411.41
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,577.51,432.9
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,607.52,454.53
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,435.29,328.25
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,242.14,181.43
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,277.96,208.7
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,314.22,235.4
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,518.62,386.4
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,727.83,531.39
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,794.55,576.92
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,867.99,626.98
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,856.5,618.72
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,842.52,609.6
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,733.55,533.53
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,619.53,452.56
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,714.43,522.7
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,795.92,581.09
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,888.47,648.79
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,953.43,692.28
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,929.42,677.13
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,902.63,661.03
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,869.68,642.08
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,834.53,621.48
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,794.61,596.19
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,753.08,569.52
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,677.79,518.22
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,598.42,461.02
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,513.44,398.48
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,425.84,332.68
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,379.4,298.21
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,333.68,263.11
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,286.06,225.47
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,240.08,188.04
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,190.48,146.87
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,144.88,108.27
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,98.55,69.35
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,58.16,33.46
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,21.84,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,11.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.85,6.21
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.98,18.78
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,38.72,27.79
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,45.33,33.86
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,50.63,38.58
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,53.9,41.36
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,56.96,43.85
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,95.57,54.41
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,142.81,83.46
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,191.62,120.71
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,243.48,163.63
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,299.95,211.3
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,353.87,256.71
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,407.05,300.74
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,460.99,344.07
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,513.1,385.33
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,565.25,425.42
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,614.91,461.68
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,663.7,496.19
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,708.86,527.94
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,752.24,556.89
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,714.69,524.21
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,651.09,472.59
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,770.92,561.4
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,895.03,644.33
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,849.62,611.26
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,779.64,558.7
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,691.95,497.64
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,583.64,421.3
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,804.34,581.42
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,1001.26,709.79
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,1004.06,709.56
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,1003.55,709.68
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,996.72,706.74
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,986.66,701.91
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,970.9,692.95
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,952.12,682.19
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,926.57,667.17
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,898.39,650.5
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,865.43,630.66
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,830.34,609.3
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,792.37,585.83
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,749.52,558.81
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,700.93,528.13
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,651.85,496.04
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,596.11,456.77
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,541.33,417.28
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,482.09,374.0
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,425.0,331.01
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,357.72,278.42
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,299.23,231.22
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,236.15,180.26
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,179.94,133.76
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,121.05,85.26
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,72.01,42.91
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,25.29,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,11.91,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,20.72,7.59
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,31.34,20.73
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,42.58,31.11
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.19,38.07
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,57.47,44.51
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,61.72,48.13
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,64.83,50.62
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,102.07,60.81
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,147.83,88.82
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,195.38,124.77
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,246.22,166.34
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,297.73,210.08
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,351.29,255.33
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,403.43,298.32
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,459.77,343.16
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,485.03,363.53
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,493.31,368.9
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,568.13,425.67
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,664.74,496.9
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,709.65,528.02
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,753.04,556.65
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,793.47,581.61
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,831.93,604.92
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,865.21,625.31
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,895.99,643.93
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,848.66,610.76
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,776.58,556.51
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,886.4,636.04
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,982.22,696.55
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,992.8,700.77
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,1000.13,704.04
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,1002.22,704.89
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,1000.98,703.84
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,994.91,700.69
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,985.55,695.67
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,880.99,628.9
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,751.5,538.99
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,847.1,610.48
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,911.03,653.18
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,878.59,634.24
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,843.87,614.71
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,803.73,590.17
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,761.87,564.22
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,714.4,535.13
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,666.18,504.9
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,615.46,470.53
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,562.77,433.1
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,503.73,390.11
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,446.52,347.13
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,384.69,298.81
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,326.4,251.74
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,261.39,199.04
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,202.93,150.29
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,140.64,98.56
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,87.59,52.32
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,36.03,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,11.44,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.83,6.55
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.56,18.36
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,38.71,27.7
