Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,44.37,32.98
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,49.71,37.81
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,80.6,64.37
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,110.52,89.47
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,137.15,102.44
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,167.63,123.53
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,185.25,138.5
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,190.84,144.22
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,229.57,172.29
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,271.9,202.59
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,330.57,243.93
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,400.82,293.49
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,449.12,328.13
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,500.88,364.96
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,505.96,367.31
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,505.16,365.31
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,616.42,447.47
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,749.03,540.0
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,788.36,563.77
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,825.6,587.24
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,858.86,608.11
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,889.67,627.42
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,843.78,595.35
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,773.53,543.58
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,880.69,619.72
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,973.88,677.63
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,981.24,681.89
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,994.55,691.02
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,928.02,649.5
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,850.3,595.9
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,770.98,545.19
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,688.71,491.01
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,602.27,433.73
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,504.34,366.96
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,536.05,391.25
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,553.73,404.9
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,578.58,424.31
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,610.75,448.21
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,518.71,383.84
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,442.05,329.61
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,242.24,183.78
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,46.51,31.58
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,26.48,15.82
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.49,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.03,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.91,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.61,7.21
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.71,20.99
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,43.31,31.62
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,51.67,39.28
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,59.64,46.39
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,84.72,67.92
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,110.14,89.29
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,112.94,75.61
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,151.24,92.83
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,197.05,127.21
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,246.37,167.21
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,293.69,211.98
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,324.38,240.73
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,376.72,278.83
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,452.24,335.67
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,503.26,375.57
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,556.88,416.35
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,606.22,452.58
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,656.67,488.67
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,701.69,520.79
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,743.97,549.88
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,783.55,574.78
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,821.22,598.16
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,783.55,568.72
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,723.03,520.82
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,832.12,601.89
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,936.59,671.41
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,955.54,682.36
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,971.55,692.34
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,976.21,695.8
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,987.49,703.65
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,922.07,660.25
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,846.0,605.37
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,916.18,658.18
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,972.63,695.88
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,956.8,686.04
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,938.04,675.12
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,803.72,585.95
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,664.37,486.93
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,629.66,464.69
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,594.34,441.02
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,561.8,419.38
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,528.32,396.81
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,430.16,326.23
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,348.12,265.74
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,261.32,200.43
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,181.1,138.49
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,158.38,121.5
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,136.04,104.34
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,233.82,182.92
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,297.33,229.71
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,235.94,179.35
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,181.07,133.97
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,123.25,86.68
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,70.24,42.52
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,29.87,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,11.91,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.72,8.04
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,34.86,23.55
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,46.41,34.14
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.61,43.36
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,66.32,51.93
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,72.18,56.87
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,77.72,61.37
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,112.98,71.78
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,156.27,98.51
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,200.06,130.87
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,248.09,169.29
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,296.71,209.37
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,347.65,250.95
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,397.7,291.23
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,449.66,331.91
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,500.36,370.77
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,551.45,408.65
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,591.45,435.24
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,620.7,452.96
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,677.8,493.78
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,742.95,538.3
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,783.55,562.31
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,822.48,585.13
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,856.28,606.34
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,887.67,626.01
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,845.09,597.26
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,778.33,548.43
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,884.24,624.81
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,976.22,683.03
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,987.33,690.37
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,995.24,696.81
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,998.4,699.74
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,998.25,700.78
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,992.77,697.27
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,983.97,691.85
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,968.99,685.45
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,950.94,677.17
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,838.21,605.5
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,703.36,511.5
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,790.88,578.22
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,844.23,615.15
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,802.99,588.88
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,760.34,562.25
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,712.99,532.72
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,664.85,502.12
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,611.92,466.06
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,557.69,427.41
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,498.97,384.61
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,442.08,341.9
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,378.41,292.88
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,319.0,245.64
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,255.66,194.27
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,196.72,145.36
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,135.36,94.97
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,84.46,51.97
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,35.73,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.2,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.05,2.36
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,25.54,15.74
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,38.73,27.56
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,54.48,41.52
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,70.05,55.17
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,86.65,69.34
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,103.07,83.08
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,119.08,91.82
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,135.77,104.71
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,132.4,101.8
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,127.7,97.87
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,170.8,131.43
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,215.31,165.7
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,302.51,230.71
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,412.52,313.16
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,458.16,348.2
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,504.85,383.97
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,525.63,398.17
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,537.56,405.19
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,570.91,429.32
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,604.29,453.08
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,547.2,409.16
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,479.51,357.16
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,344.26,258.31
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,201.82,150.98
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,295.92,222.27
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,397.65,297.25
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,539.18,401.81
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,678.22,501.29
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,561.33,416.7
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,431.43,321.54
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,549.49,409.52
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,658.61,488.26
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,733.75,544.08
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,795.84,590.49
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,883.99,659.06
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,944.61,702.94
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,920.97,687.3
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,894.6,670.44
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,732.56,555.89
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,560.16,425.95
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,437.56,335.31
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,309.48,237.55
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,224.81,173.27
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,153.23,117.43
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,259.55,204.2
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,343.14,270.8
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,305.48,241.97
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,267.81,212.85
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,229.19,181.76
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,191.51,150.74
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,152.13,117.76
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,115.06,86.29
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,78.44,55.43
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,45.22,27.09
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,20.17,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,11.44,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.81,7.01
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,28.14,18.06
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,37.67,26.92
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,50.08,38.08
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,62.42,49.01
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,72.37,57.54
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,81.75,65.4
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,101.78,62.93
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,139.75,81.6
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,188.41,119.09
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,239.91,162.11
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,297.0,214.45
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,339.76,253.1
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,379.79,285.72
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,417.79,315.16
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,459.7,347.14
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,502.49,379.16
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,532.37,400.1
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,559.41,418.42
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,582.83,434.42
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,604.0,448.5
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,629.06,464.89
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,653.25,480.42
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,679.47,498.46
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,705.33,516.14
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,730.27,533.11
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,754.57,549.61
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,679.89,496.75
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,605.97,443.98
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,627.23,459.83
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,648.08,474.71
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,654.22,479.39
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,659.46,483.64
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,641.04,471.5
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,621.71,458.87
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,523.08,389.25
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,436.45,326.74
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,385.68,290.44
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,335.06,253.47
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,317.28,241.27
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,299.37,228.75
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,293.13,224.75
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,286.58,220.48
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,241.59,186.44
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,207.45,160.43
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,177.17,137.12
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,147.46,113.94
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,129.11,99.84
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,110.94,85.63
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,93.47,71.63
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,75.99,57.38
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,59.51,43.82
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,43.0,29.98
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,29.72,18.62
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,16.69,7.21
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.34,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.44,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.27,7.54
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,27.37,17.63
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,35.01,24.86
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,39.57,29.14
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,43.9,33.03
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,46.72,35.45
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,49.35,37.6
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,90.19,48.39
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,144.68,82.56
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,196.0,122.03
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,250.13,167.43
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,304.29,214.23
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,360.1,262.08
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,415.54,308.22
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,475.3,356.02
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,528.78,398.87
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,581.94,440.19
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,632.6,477.55
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,682.22,512.95
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,728.04,545.92
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,772.12,575.41
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,811.6,600.11
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,848.68,622.91
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,882.25,644.77
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,913.17,664.84
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,939.11,680.67
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,961.99,694.52
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,981.32,707.5
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,997.54,718.59
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,1008.59,726.83
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,1016.32,733.07
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,1019.7,735.92
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,1019.68,736.71
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,904.36,660.4
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,763.17,557.92
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,887.33,652.21
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,975.15,712.49
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,954.03,698.97
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,929.81,684.24
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,898.9,665.8
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,872.17,650.13
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,832.89,624.49
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,791.67,597.43
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,660.19,505.68
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,523.29,404.07
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,570.88,443.35
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,593.01,461.88
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,535.45,418.83
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,477.63,374.77
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,416.22,326.54
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,357.62,278.85
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,291.62,224.56
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,231.74,173.73
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,165.52,117.82
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,109.98,69.7
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,46.55,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.91,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.24,8.37
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,28.78,19.02
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,36.85,26.69
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,41.33,30.94
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,45.59,34.8
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,47.95,36.75
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,50.17,38.47
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,91.33,49.17
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,146.4,83.98
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,198.47,124.4
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,253.47,171.06
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,308.88,220.01
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,365.82,270.15
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,421.6,318.08
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,481.65,367.85
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,535.33,412.02
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,588.6,454.6
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,639.3,493.32
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,689.01,530.14
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,736.3,565.05
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,781.89,596.13
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,823.89,623.14
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,863.72,648.27
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,899.05,671.31
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,931.71,692.4
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,961.51,710.42
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,988.43,726.44
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,1009.51,739.64
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1027.35,750.78
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1041.36,759.49
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1051.91,766.06
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,1055.93,768.09
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,1056.33,767.92
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,1053.05,765.98
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,1046.13,761.83
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,1031.7,752.98
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,1013.85,742.06
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,991.59,728.36
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,966.12,712.63
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,934.48,692.83
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,900.14,671.21
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,861.05,646.27
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,819.81,619.69
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,773.11,589.55
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,725.1,558.08
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,671.38,521.26
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,621.33,485.69
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,562.29,441.97
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,504.24,397.63
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,440.46,347.52
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,379.5,297.8
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,312.11,241.92
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,251.9,190.08
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,183.56,131.82
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,125.9,80.95
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,52.49,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,10.96,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.33,7.28
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,25.11,16.17
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,31.54,22.36
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,35.04,25.75
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,38.38,28.84
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,44.29,34.0
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,46.41,35.67
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,88.55,46.25
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,140.29,77.81
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,193.92,119.23
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,250.08,166.23
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,311.82,218.98
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,369.35,267.91
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,425.18,314.63
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,481.31,360.09
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,536.26,402.51
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,590.77,442.86
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,642.63,480.18
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,693.21,515.29
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,741.02,549.27
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,787.05,579.93
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,829.08,606.58
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,868.77,631.47
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,904.63,654.99
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,937.77,676.74
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,965.77,695.22
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,990.67,711.81
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1010.95,724.92
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1027.92,736.06
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1041.01,743.43
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1050.61,748.73
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,1053.65,750.89
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,1053.06,750.97
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,1046.84,747.68
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,1037.03,742.32
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,1022.75,733.65
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,1005.11,722.98
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,981.74,709.4
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,955.31,693.91
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,923.16,674.12
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,888.41,652.62
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,848.58,627.64
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,806.75,601.15
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,759.62,570.78
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,711.35,539.23
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,662.28,506.63
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,608.27,468.94
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,549.18,425.82
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,491.22,382.18
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,427.98,333.31
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,367.76,285.0
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,303.04,232.41
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,242.92,181.72
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,175.91,125.19
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,119.48,76.27
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,50.21,2.29
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.44,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.24,7.72
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,27.8,18.17
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,35.87,25.83
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,40.81,30.48
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,45.49,34.71
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,48.23,37.08
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,50.79,39.18
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,89.62,49.3
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,138.14,78.93
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,201.33,135.57
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,250.27,181.7
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,288.95,214.71
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,323.18,243.19
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,377.57,282.86
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,462.84,347.74
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,519.01,391.74
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,571.34,431.57
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,621.52,467.87
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,671.22,502.46
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,717.3,532.7
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,761.77,558.98
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,802.72,581.89
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,841.58,602.63
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,876.46,621.29
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,908.79,637.78
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,937.03,652.3
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,962.44,664.91
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,983.0,675.63
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,1000.43,684.55
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,1013.16,689.44
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1022.54,692.53
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,1026.99,696.35
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,1027.96,698.4
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,1022.9,697.13
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1014.37,694.03
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,1000.47,686.75
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,983.31,677.66
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,961.06,665.63
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,935.87,651.87
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,904.51,634.34
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,870.65,615.2
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,830.63,592.95
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,788.84,569.2
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,747.3,545.13
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,699.12,516.06
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,644.85,482.74
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,590.75,447.06
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,532.0,406.51
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,476.14,366.29
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,412.07,318.2
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,351.66,270.9
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,286.85,218.83
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,228.06,169.88
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,162.79,115.58
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,108.19,69.31
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,46.57,4.05
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,11.91,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.6,7.78
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,29.31,19.12
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,38.64,27.77
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,45.12,33.7
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,50.44,38.43
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,53.32,40.87
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,56.02,43.04
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,92.86,52.65
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,139.55,80.7
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,187.87,116.93
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,239.26,158.76
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,295.3,205.63
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,348.8,250.28
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,401.54,292.94
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,455.25,334.88
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,507.01,375.21
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,558.77,414.26
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,608.8,450.26
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,658.76,485.02
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,703.36,516.2
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,746.49,544.95
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,786.01,568.98
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,823.49,591.36
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,857.47,612.44
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,889.04,631.88
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,915.83,646.92
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,939.87,660.19
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,959.2,671.86
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,975.59,681.79
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,988.56,688.97
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,998.35,694.29
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,1001.81,696.63
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,1001.93,697.12
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,996.72,695.1
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,988.21,691.2
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,973.98,682.68
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,956.64,672.36
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,933.81,659.29
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,908.17,644.49
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,884.64,630.5
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,851.52,610.33
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,813.14,587.21
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,772.88,562.64
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,726.39,534.64
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,678.98,505.46
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,627.68,472.12
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,578.06,437.67
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,520.14,396.64
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,463.71,355.36
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,402.53,308.45
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,344.58,262.56
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,280.93,212.05
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,223.19,164.61
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,159.71,112.38
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,106.3,67.67
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,44.76,5.39
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,11.91,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.62,7.71
