Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,28.73,18.53
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,36.79,26.04
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,42.12,30.95
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,47.17,35.42
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,49.04,36.91
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,50.83,38.21
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,89.22,47.82
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,138.1,76.82
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,192.91,118.05
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,246.11,161.49
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,299.44,206.81
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,354.45,253.27
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,409.13,298.73
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,468.18,346.12
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,521.23,388.33
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,574.05,429.14
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,623.32,465.28
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,671.15,499.23
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,671.17,495.79
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,653.5,479.05
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,673.21,490.98
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,689.69,500.17
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,796.37,579.21
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,905.98,652.99
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,932.56,669.12
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,956.26,684.01
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,975.59,696.49
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,991.88,707.12
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,1002.04,712.87
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,1008.92,716.66
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,1010.54,718.32
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,1008.79,718.0
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,1001.21,714.08
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,990.4,708.23
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,974.91,698.82
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,956.37,687.55
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,937.11,676.2
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,907.25,657.92
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,874.93,638.76
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,840.42,618.01
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,797.63,590.25
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,757.05,563.84
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,709.9,533.46
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,662.12,502.06
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,607.68,463.22
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,554.07,424.23
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,495.66,381.57
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,439.13,339.15
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,371.25,287.04
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,312.78,240.71
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,250.99,191.23
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,195.34,145.5
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,136.29,97.08
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,86.68,56.21
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,35.89,4.9
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,11.91,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.25,8.26
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,27.4,17.66
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,34.19,24.13
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,38.39,28.1
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,42.4,31.7
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,43.79,32.88
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,49.75,37.94
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,90.55,47.65
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,142.68,78.88
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,196.27,119.96
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,252.96,167.71
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,315.37,221.58
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,373.45,271.68
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,430.21,319.73
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,487.62,366.79
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,543.23,411.56
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,598.28,454.38
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,651.19,493.3
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,703.04,530.01
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,750.9,561.75
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,796.85,589.58
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,839.42,614.85
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,879.6,637.98
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,915.08,658.87
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,947.67,677.62
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,976.33,692.96
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1001.83,706.17
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,1022.64,717.82
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,1040.07,727.41
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,1051.61,732.03
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1059.54,734.57
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,1063.33,736.18
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,1063.45,735.74
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,1057.43,731.77
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,1047.81,725.83
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,1033.66,717.31
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,1016.08,706.88
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,992.33,692.82
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,965.52,677.01
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,933.82,658.22
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,899.47,637.77
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,859.23,614.38
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,817.02,589.5
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,770.17,560.49
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,722.1,530.33
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,672.69,498.43
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,618.34,461.67
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,558.98,420.2
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,500.72,378.15
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,436.79,330.84
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,377.1,284.8
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,311.01,233.02
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,250.58,183.7
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,183.44,128.59
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,126.5,80.64
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,53.91,10.96
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,11.91,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.63,7.84
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,28.76,18.85
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,36.82,26.41
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,42.16,31.39
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,47.21,35.92
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,49.08,37.51
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,50.86,38.92
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,88.88,48.58
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,138.27,78.13
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,193.11,119.67
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,246.42,163.53
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,300.62,209.94
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,356.56,257.51
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,411.52,302.89
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,471.12,350.12
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,524.73,392.53
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,578.09,433.35
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,628.6,470.13
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,678.13,504.96
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,724.72,537.69
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,769.69,567.02
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,810.42,591.61
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,848.94,614.35
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,883.8,635.61
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,916.03,655.0
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,943.72,670.03
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,968.46,683.07
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,988.28,694.36
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,1004.96,703.74
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,1016.95,709.6
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,1025.59,713.53
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,1028.82,715.73
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,1028.57,715.99
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,1022.89,713.1
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,1013.83,708.31
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,998.91,699.35
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,980.77,688.55
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,957.2,675.18
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,930.81,660.09
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,899.77,642.04
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,866.32,622.38
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,832.53,601.8
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,790.39,575.63
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,743.85,545.76
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,696.3,514.93
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,641.81,479.38
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,589.5,443.06
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,531.14,402.3
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,474.21,361.18
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,411.75,314.72
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,352.71,269.03
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,287.75,217.73
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,228.64,169.34
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,165.33,117.42
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,111.74,72.59
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,47.64,10.76
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.53,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,18.57,6.96
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,36.73,25.44
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,54.42,41.46
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,70.82,56.22
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,88.52,71.84
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,98.6,80.41
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,102.16,83.14
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,132.46,99.64
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,156.7,119.82
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,178.62,136.31
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,200.55,152.76
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,204.49,155.54
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,210.96,160.03
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,183.79,138.68
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,154.19,115.58
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,236.13,177.34
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,322.62,240.13
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,306.92,227.54
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,291.12,215.34
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,311.29,229.47
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,331.19,243.09
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,292.01,214.23
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,251.11,184.18
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,549.85,405.75
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,860.91,611.51
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,887.97,623.08
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,912.86,636.69
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,835.52,583.68
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,738.19,515.19
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,748.46,522.67
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,757.48,528.24
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,868.07,605.99
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,970.51,673.73
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,871.72,608.98
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,765.27,537.51
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,756.08,534.25
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,745.06,528.83
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,819.41,584.41
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,877.39,626.38
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,772.49,556.69
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,667.2,484.49
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,633.12,463.53
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,597.74,440.76
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,421.82,315.72
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,259.02,194.34
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,163.72,122.95
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,81.11,58.81
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,71.21,51.42
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,61.39,43.88
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,52.06,36.59
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,42.73,29.18
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,33.88,22.02
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,25.04,14.74
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.14,8.16
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.26,1.54
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.62,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.15,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.91,3.63
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,28.23,18.0
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,41.99,30.35
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,58.43,44.91
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,74.68,59.14
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,91.19,73.18
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,107.55,86.81
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,127.48,95.34
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,170.9,123.78
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,183.1,121.11
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,236.85,155.08
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,289.61,199.98
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,344.17,246.18
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,402.57,294.37
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,457.26,338.63
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,510.18,380.2
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,562.97,420.31
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,613.63,457.8
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,663.52,493.66
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,710.45,527.1
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,755.86,557.05
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,797.47,583.04
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,837.01,607.32
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,873.09,629.99
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,906.65,650.85
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,935.7,667.68
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,961.9,682.61
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,982.78,695.12
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,1000.52,705.7
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,1013.06,713.52
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,1022.22,719.37
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,1025.95,721.03
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,1026.18,720.64
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,1021.4,717.75
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,1013.16,712.85
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,998.03,703.29
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,979.63,691.84
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,955.76,677.03
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,929.01,660.48
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,898.57,641.61
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,865.64,621.14
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,824.97,595.59
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,782.71,568.86
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,741.74,543.61
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,694.14,513.47
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,639.88,478.22
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,586.09,441.22
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,529.81,401.1
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,473.4,359.72
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,409.86,311.9
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,350.09,265.38
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,286.34,215.04
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,228.35,167.69
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,165.01,115.86
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,111.5,71.55
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,47.49,12.44
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,10.96,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.36,6.49
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,26.03,16.14
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,33.28,22.9
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,37.49,26.81
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,41.5,30.37
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,43.66,32.19
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,45.69,33.81
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,81.28,42.32
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,133.53,73.79
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,183.21,111.11
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,235.75,154.57
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,288.58,199.83
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,343.02,246.2
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,384.65,284.54
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,405.47,302.9
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,348.62,262.05
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,276.58,207.63
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,410.76,308.36
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,565.16,419.88
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,494.87,367.14
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,408.97,302.47
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,258.51,192.42
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,100.96,72.82
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,197.0,146.34
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,294.11,218.57
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,503.54,373.45
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,718.35,523.9
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,575.13,421.82
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,422.78,311.29
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,419.87,310.02
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,416.61,307.97
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,559.07,413.81
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,693.19,510.82
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,857.54,634.84
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,984.1,723.52
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,660.82,500.41
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,283.39,213.27
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,224.61,169.73
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,166.32,125.14
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,239.98,183.07
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,326.21,249.86
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,404.17,311.53
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,466.2,360.51
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,595.48,465.47
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,681.38,534.6
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,449.46,356.38
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,221.7,173.22
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,196.61,154.39
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,171.69,135.01
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,274.82,220.31
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,347.8,276.6
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,284.86,223.07
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,227.62,173.59
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,164.53,119.52
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,109.64,72.49
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,47.64,13.93
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,12.39,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.46,7.99
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,30.58,20.38
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.3,29.53
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,47.14,35.88
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,52.41,40.63
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,56.46,44.04
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,60.23,47.06
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,94.98,55.54
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,142.93,83.86
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,192.92,121.77
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,245.72,165.67
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,298.95,211.39
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,358.25,261.74
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,411.91,307.04
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,466.63,352.01
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,519.71,395.28
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,572.92,437.52
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,623.91,476.17
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,674.31,513.32
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,721.2,547.89
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,766.19,579.94
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,807.43,606.82
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,846.71,632.07
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,881.79,655.27
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,914.4,676.71
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,943.05,694.32
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,968.98,710.06
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,989.72,723.5
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,1007.44,735.04
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,1022.18,744.7
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,1033.67,752.35
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,1037.72,755.26
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1038.31,756.08
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,1034.42,754.12
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,1027.02,750.01
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,1013.27,743.03
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,996.25,733.99
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,974.43,720.65
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,949.51,705.3
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,919.13,685.99
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,886.21,664.93
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,854.43,644.81
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,813.87,618.42
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,767.89,588.73
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,720.66,557.71
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,669.65,522.37
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,617.96,484.83
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,559.19,440.89
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,501.46,396.48
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,442.05,349.36
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,383.36,301.27
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,317.43,246.55
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,256.91,194.68
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,190.32,137.95
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,133.44,88.69
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,57.85,18.73
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,11.44,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.41,7.26
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,26.61,17.15
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,33.44,23.68
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,37.26,27.35
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,40.92,30.68
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,42.76,32.2
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,49.02,37.49
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,83.45,44.96
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,130.87,74.46
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,181.4,112.78
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,234.11,156.2
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,295.88,206.34
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,365.97,263.16
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,422.27,310.13
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,478.83,355.93
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,533.64,399.5
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,588.09,441.43
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,639.89,479.59
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,690.65,515.84
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,738.53,549.74
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,784.66,579.89
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,826.69,605.66
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,866.49,629.6
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,902.68,652.19
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,936.15,672.89
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,964.92,689.17
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,990.66,703.47
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,1011.39,716.02
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1028.83,726.62
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,1041.44,734.33
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,1050.57,740.04
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,1054.67,742.09
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,1055.19,742.08
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,1049.17,737.49
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,1039.66,730.96
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,1025.14,723.66
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,1007.28,714.38
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,983.1,700.54
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,956.09,684.97
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,924.61,665.89
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,890.61,645.16
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,856.79,624.47
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,814.63,598.15
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,706.6,527.66
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,598.67,452.46
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,547.24,417.36
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,496.61,381.43
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,445.75,344.55
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,396.57,307.9
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,344.88,268.57
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,294.88,229.22
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,241.64,186.47
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,192.2,145.49
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,139.8,101.67
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,94.03,62.93
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,42.42,13.66
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,11.44,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.42,7.05
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,27.54,17.84
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,35.22,25.12
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,39.78,29.44
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,44.12,33.37
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,46.17,35.05
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,48.11,36.53
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,83.17,44.28
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,137.38,76.34
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,188.97,114.64
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,243.61,159.31
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,298.31,205.82
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,354.62,253.26
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,414.86,302.41
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,471.04,346.94
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,525.01,388.96
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,578.66,429.17
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,630.0,465.4
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,680.65,499.63
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,728.11,529.64
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,773.86,555.33
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,816.07,578.48
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,856.04,599.56
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,891.87,618.73
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,925.04,635.91
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,953.14,649.58
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,978.2,661.34
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,999.68,672.31
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,1017.94,681.49
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,1029.96,688.2
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,1038.52,693.12
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,1043.07,694.91
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,1044.07,694.97
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,1038.03,690.66
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,1028.52,684.59
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,1015.04,677.8
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,998.25,669.22
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,974.4,656.64
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,947.62,642.43
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,916.08,627.39
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,882.02,610.74
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,842.02,589.0
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,806.01,569.49
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,758.67,542.35
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,710.27,514.01
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,608.16,448.06
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,508.4,379.57
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,456.45,344.24
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,405.92,308.22
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,351.39,268.19
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,299.07,228.25
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,267.79,202.68
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,235.56,174.28
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,169.27,120.18
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,112.35,73.43
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,49.28,16.28
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.53,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,18.52,6.07
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,34.02,22.93
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,49.34,36.88
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,65.81,51.53
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,81.99,65.66
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,98.2,79.49
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,114.09,92.74
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,132.55,98.36
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,163.44,116.31
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,202.18,147.57
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,229.82,170.71
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,272.22,198.19
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,335.42,244.32
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,371.7,275.29
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,397.79,295.98
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,413.95,308.62
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,418.78,312.01
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,426.59,316.74
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,433.29,320.29
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,514.02,379.47
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,604.0,443.97
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,610.9,446.59
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,613.71,446.65
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,686.48,499.46
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,765.23,555.29
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,740.41,535.53
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,713.01,514.31
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,682.68,492.89
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,654.4,472.61
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,763.2,549.9
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,873.19,625.21
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,943.66,677.31
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,993.96,710.24
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,987.95,705.92
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,978.75,700.07
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,883.07,637.29
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,761.77,551.02
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,713.83,519.3
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,666.03,486.79
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,522.61,385.45
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,384.11,284.39
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,320.09,238.18
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,247.88,184.76
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,224.4,168.01
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,201.12,151.08
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,233.37,177.34
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,255.69,195.81
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,227.49,174.76
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,199.48,153.59
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,171.18,131.77
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,143.23,109.75
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,114.48,86.66
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,86.71,63.97
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,60.83,42.7
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,34.66,21.23
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,16.64,2.91
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
