Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,11.44,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.86,5.97
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.22,17.88
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,37.98,26.89
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,47.25,35.19
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,56.79,43.54
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,59.39,45.63
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,61.02,46.75
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,86.88,49.35
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,132.06,72.98
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,185.63,112.29
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,237.89,154.51
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,291.07,199.21
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,346.02,245.09
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,399.79,289.23
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,458.47,335.56
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,494.21,362.92
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,520.44,380.67
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,562.99,409.46
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,603.95,435.84
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,647.81,464.95
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,691.09,492.93
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,734.49,520.13
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,777.8,546.68
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,808.06,568.95
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,836.59,589.85
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,847.24,598.43
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,854.87,604.89
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,918.09,651.81
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,969.41,685.01
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,903.77,640.28
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,810.89,573.29
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,860.75,607.36
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,902.45,634.75
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,834.56,589.44
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,774.17,549.11
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,729.66,519.89
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,684.6,489.87
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,677.78,486.85
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,668.95,482.21
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,644.72,466.92
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,619.02,450.66
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,586.7,429.05
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,553.38,406.6
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,510.57,378.58
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,467.84,350.06
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,426.91,321.68
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,385.88,292.61
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,384.58,293.72
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,383.91,294.01
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,332.33,254.74
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,283.26,216.56
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,248.38,187.9
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,211.65,156.28
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,150.92,106.95
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,99.87,65.47
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,45.07,15.56
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,10.96,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,19.13,5.76
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,34.41,22.82
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,49.2,36.26
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,62.1,47.71
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,74.57,58.54
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,73.77,57.79
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,76.41,59.84
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,109.52,72.82
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,151.96,99.89
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,196.46,134.57
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,243.49,173.02
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,277.02,202.38
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,308.02,228.52
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,345.29,256.73
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,390.64,290.73
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,431.51,321.55
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,473.79,352.98
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,476.8,354.08
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,474.81,350.96
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,470.36,347.05
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,462.84,340.71
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,511.45,375.05
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,562.9,410.72
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,614.92,447.52
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,671.94,487.29
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,672.07,485.4
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,673.17,484.42
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,694.37,498.89
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,715.1,512.89
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,732.86,524.77
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,742.86,531.61
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,625.18,449.91
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,503.27,363.72
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,613.52,443.58
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,723.01,519.63
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,709.76,511.95
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,694.71,503.83
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,701.46,509.77
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,705.68,513.87
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,747.23,545.22
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,770.56,563.9
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,751.09,551.84
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,724.41,535.2
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,678.39,504.48
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,627.63,470.17
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,520.32,392.69
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,413.83,314.35
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,372.76,285.13
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,331.42,254.54
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,282.13,216.91
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,236.26,181.13
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,189.62,144.25
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,146.23,109.15
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,98.59,70.5
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,60.19,39.17
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,27.44,8.13
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.91,2.47
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,30.97,20.01
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,47.37,34.7
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,64.4,49.77
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,78.41,62.06
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,94.7,76.03
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,110.66,89.47
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,119.37,86.79
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,159.97,109.38
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,188.57,125.93
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,234.56,159.26
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,283.07,199.14
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,336.42,243.29
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,382.8,283.2
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,415.09,309.81
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,455.28,340.61
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,493.96,369.3
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,501.97,373.64
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,500.14,370.1
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,545.27,402.34
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,595.15,437.15
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,624.22,455.63
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,652.94,473.66
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,655.1,473.62
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,651.98,470.17
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,737.0,529.38
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,826.67,589.41
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,849.09,603.08
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,869.98,616.38
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,874.08,617.75
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,875.98,617.94
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,930.96,658.65
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,976.62,689.25
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,888.18,629.57
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,785.56,557.54
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,759.52,541.33
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,732.38,523.63
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,826.31,593.08
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,896.88,641.14
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,779.4,563.75
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,650.84,474.33
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,626.89,460.71
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,600.66,444.45
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,596.01,442.8
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,576.16,430.45
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,584.03,438.73
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,575.67,434.87
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,518.41,393.94
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,462.62,353.23
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,404.77,309.06
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,349.29,265.33
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,286.49,215.37
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,229.32,168.56
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,167.62,118.15
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,114.86,74.6
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,55.15,20.47
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,10.96,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,18.08,4.6
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.65,18.14
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,38.81,27.54
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,45.8,33.99
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,52.7,40.18
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,64.96,50.73
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,86.53,69.02
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,98.71,75.33
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,111.1,84.89
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,116.4,88.65
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,121.51,92.22
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,116.01,87.54
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,110.13,82.62
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,107.64,80.24
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,105.05,77.83
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,130.26,97.13
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,155.73,116.36
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,178.17,133.05
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,200.96,149.82
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,161.12,119.31
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,120.32,87.95
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,226.19,168.05
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,333.23,246.18
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,405.77,298.33
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,479.4,350.33
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,630.06,459.03
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,782.22,564.13
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,656.56,474.61
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,509.67,369.49
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,521.16,378.37
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,532.41,386.25
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,564.4,409.27
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,606.74,438.99
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,666.56,482.19
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,735.91,530.85
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,843.36,609.43
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,936.6,675.04
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,915.31,661.83
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,891.2,647.81
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,858.72,629.46
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,824.29,609.61
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,676.38,506.21
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,534.63,402.7
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,601.07,457.14
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,647.33,495.27
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,588.65,453.15
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,536.03,415.06
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,478.91,373.16
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,423.98,331.79
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,364.35,285.1
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,308.35,240.15
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,248.04,191.23
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,188.16,141.97
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,133.38,96.72
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,85.89,57.52
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,43.46,16.29
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,7.0,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,11.44,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,19.9,5.32
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,31.07,20.32
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,42.77,31.19
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,50.42,38.22
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,57.74,44.72
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,61.48,47.92
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,63.84,49.79
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,92.2,55.7
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,138.37,81.35
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,185.52,115.3
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,236.78,156.39
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,288.92,200.1
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,347.21,248.3
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,400.64,292.06
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,455.64,335.78
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,508.84,376.83
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,562.13,416.53
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,612.32,452.64
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,661.39,486.76
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,708.48,519.58
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,752.99,549.83
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,746.71,540.54
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,723.2,519.43
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,730.82,523.73
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,733.35,524.32
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,776.97,553.94
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,824.53,585.39
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,832.77,590.13
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,838.96,593.97
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,833.26,588.89
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,818.56,578.36
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,863.32,608.38
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,899.54,632.34
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,901.89,634.7
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,901.56,635.82
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,868.06,615.04
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,832.73,593.25
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,898.3,642.56
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,936.08,667.55
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,912.61,654.79
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,879.06,636.07
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,841.16,613.14
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,801.23,588.65
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,754.88,560.23
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,707.44,530.61
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,655.05,496.29
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,604.51,461.04
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,546.04,419.28
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,488.9,377.21
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,426.45,329.28
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,367.01,282.14
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,302.24,230.43
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,243.07,181.59
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,177.69,127.62
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,121.86,80.96
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,63.18,24.81
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,15.44,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,10.96,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,18.11,3.94
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.71,18.41
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,38.88,27.97
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,46.26,34.77
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,52.0,39.92
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,56.06,43.33
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,59.86,46.37
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,114.92,80.73
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,160.05,120.21
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,171.94,115.82
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,231.84,152.39
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,283.2,195.45
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,336.53,240.03
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,392.69,286.08
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,445.31,328.25
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,496.55,368.61
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,547.96,407.81
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,596.79,443.02
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,644.71,476.31
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,690.4,506.94
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,734.85,535.69
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,774.69,559.52
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,812.62,581.24
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,847.12,602.02
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,879.34,621.16
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,906.91,635.92
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,931.81,648.88
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,952.52,660.5
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,970.32,670.35
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,980.29,676.27
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,987.01,680.41
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,989.96,681.62
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,989.67,681.01
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,845.08,589.05
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,676.63,474.72
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,612.55,433.26
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,548.53,390.1
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,583.12,416.18
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,614.94,439.42
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,433.2,315.13
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,236.66,173.65
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,320.98,237.92
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,394.87,292.16
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,353.05,262.57
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,311.95,233.68
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,207.35,155.99
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,103.5,76.15
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,91.03,66.99
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,78.58,57.5
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,66.63,48.26
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,54.86,38.97
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,43.67,29.97
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,32.49,20.81
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,22.72,12.69
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,12.97,4.52
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.94,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.95,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.86,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.55,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,12.97,5.09
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,20.4,11.85
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,29.7,20.15
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,39.01,28.38
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,49.73,37.63
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,60.46,46.69
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,59.99,43.9
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,59.53,43.37
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,96.26,72.91
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,131.72,100.84
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,172.58,132.12
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,215.03,164.26
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,146.4,110.78
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,71.79,51.96
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,141.67,106.89
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,211.09,159.93
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,191.25,144.06
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,170.75,127.99
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,305.5,229.42
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,444.93,329.34
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,344.33,255.37
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,237.14,175.89
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,242.22,179.87
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,247.3,183.49
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,410.22,302.43
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,580.89,419.83
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,514.08,371.85
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,449.95,326.63
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,512.15,371.16
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,575.36,414.84
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,593.46,426.75
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,601.81,432.52
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,671.64,481.09
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,750.93,533.8
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,629.22,451.71
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,507.75,368.44
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,548.46,399.24
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,575.12,419.12
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,736.23,536.42
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,855.7,615.63
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,787.24,570.65
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,717.99,525.28
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,630.05,465.55
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,552.2,411.31
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,520.67,390.91
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,486.24,367.49
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,490.44,373.1
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,478.82,365.96
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,418.59,320.31
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,361.11,275.51
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,297.53,225.56
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,239.41,178.12
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,176.28,126.0
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,122.3,80.8
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,63.82,24.98
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,16.36,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,10.01,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.52,2.03
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.35,16.18
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,36.58,25.72
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,42.37,31.09
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,47.84,35.98
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,50.88,38.5
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,53.73,40.73
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,80.11,45.56
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,126.78,70.49
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,175.85,105.96
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,227.92,148.03
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,284.37,195.11
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,338.32,240.14
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,388.95,282.71
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,436.12,320.17
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,487.92,359.66
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,549.89,405.48
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,584.73,427.65
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,607.02,439.28
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,669.11,483.67
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,741.11,532.8
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,747.35,530.57
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,737.07,517.24
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,728.28,509.92
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,715.01,499.48
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,792.73,550.87
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,877.86,604.5
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,865.34,594.82
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,849.4,584.25
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,854.33,588.46
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,857.16,591.16
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,887.53,610.22
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,915.87,627.52
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,784.71,542.59
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,650.96,454.69
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,477.19,339.59
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,283.43,204.31
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,350.75,253.54
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,408.73,293.48
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,240.01,174.79
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,74.63,52.22
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,174.47,129.15
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,287.89,212.38
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,330.55,244.51
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,379.4,281.04
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,365.93,272.97
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,349.76,263.1
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,311.04,236.03
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,273.13,208.78
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,232.89,178.78
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,194.07,148.94
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,156.1,119.01
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,120.05,89.89
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,82.78,59.5
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,45.31,29.09
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,23.21,6.77
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.81,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,10.01,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.51,1.87
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,31.75,20.68
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,43.65,31.86
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,53.21,40.58
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.33,48.68
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,62.73,49.0
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,70.91,55.88
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,74.51,55.89
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,77.98,58.41
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,133.6,101.64
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,192.89,146.69
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,215.98,163.84
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,239.39,181.09
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,221.98,167.58
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,204.25,153.72
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,217.54,163.44
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,231.01,173.12
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,242.74,181.11
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,254.52,189.08
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,268.52,198.9
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,282.66,208.71
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,291.79,214.4
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,301.02,220.12
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,488.0,354.07
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,684.77,483.85
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,705.21,491.9
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,724.1,500.98
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,631.98,439.37
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,532.14,372.32
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,468.62,330.91
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,403.5,287.03
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,417.98,298.09
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,432.42,308.43
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,272.5,197.41
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,110.81,79.35
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,200.21,147.15
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,291.34,213.42
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,470.03,342.45
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,624.53,448.11
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,635.94,455.21
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,632.33,454.2
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,355.61,263.59
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,73.64,51.9
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,249.25,189.69
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,413.79,310.35
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,488.89,366.71
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,551.19,412.79
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,489.66,369.42
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,434.82,330.61
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,371.45,283.7
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,312.78,238.8
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,251.91,191.18
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,196.84,146.87
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,132.73,95.47
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,83.07,55.46
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,41.56,15.46
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,10.01,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.54,0.68
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,27.17,16.66
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,37.39,26.25
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,44.82,33.1
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,52.29,39.81
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,78.16,62.07
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,109.7,88.73
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,93.65,63.69
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,128.32,73.98
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,181.38,124.29
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,214.62,160.47
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,260.94,193.44
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,312.27,231.12
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,341.42,254.63
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,370.35,276.86
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,413.3,308.33
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,464.35,345.19
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,514.03,380.81
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,566.96,418.24
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,644.68,476.02
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,735.11,541.49
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,777.06,566.88
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,817.52,591.17
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,853.11,613.12
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,886.39,633.4
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,915.81,650.24
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,942.7,665.39
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,964.55,678.13
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,983.46,689.07
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,996.89,695.85
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,1007.13,700.78
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,1011.14,702.81
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,1011.79,702.94
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,1009.06,701.15
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,1002.92,697.41
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,887.58,624.85
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,747.47,528.73
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,857.11,608.96
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,927.33,654.79
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,897.19,635.69
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,871.41,620.41
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,832.9,596.89
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,792.46,572.06
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,621.74,457.25
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,460.96,341.45
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,423.07,316.39
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,384.75,289.64
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,283.74,214.97
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,192.5,145.71
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,164.36,124.64
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,136.75,103.31
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,201.29,152.37
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,239.86,176.22
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,176.17,123.95
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,121.8,79.17
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,63.09,23.68
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,15.47,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
