Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.34,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.83,12.72
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.16,24.84
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,46.25,33.97
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,62.07,47.75
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,78.72,61.95
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,95.21,75.7
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,117.82,89.18
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,146.6,108.37
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,161.1,107.17
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,214.99,139.07
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,264.36,179.84
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,316.08,222.85
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,367.47,264.94
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,423.91,309.73
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,460.63,338.5
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,482.63,354.09
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,546.58,401.66
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,627.83,460.77
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,673.75,492.71
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,718.4,523.21
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,759.91,548.52
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,799.65,572.31
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,834.52,594.37
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,867.04,614.89
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,895.71,632.93
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,921.76,649.35
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,829.59,587.18
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,702.19,495.83
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,745.27,526.63
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,780.97,551.19
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,740.41,523.45
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,687.75,488.27
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,649.16,463.04
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,609.7,436.76
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,683.26,489.66
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,742.19,531.43
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,738.88,531.09
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,732.68,529.4
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,809.89,587.32
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,852.97,617.15
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,813.66,592.8
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,772.78,567.82
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,727.43,539.84
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,681.1,510.71
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,453.5,346.04
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,227.9,172.69
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,201.69,153.93
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,175.69,134.38
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,148.87,113.77
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,122.61,93.19
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,92.81,69.36
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,68.73,49.81
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,47.98,32.7
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,27.33,15.45
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.45,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.15,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.3,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.59,14.67
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,40.21,28.3
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.75,36.22
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,58.46,44.84
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,64.28,49.79
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,69.8,54.27
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,84.46,56.58
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,126.12,76.28
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,169.45,105.1
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,217.2,141.72
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,266.64,182.24
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,318.71,225.22
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,369.93,266.66
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,423.06,308.46
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,465.43,342.18
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,494.95,364.44
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,555.28,409.1
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,628.33,462.02
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,674.43,494.4
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,719.49,525.43
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,761.51,552.37
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,801.99,577.1
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,837.43,599.09
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,870.65,619.48
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,900.07,637.69
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,926.94,654.27
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,948.82,667.23
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,967.78,678.39
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,974.57,681.13
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,986.66,687.35
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,991.45,689.98
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,992.98,690.76
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,988.24,688.34
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,980.25,684.08
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,884.4,623.03
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,762.1,538.72
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,852.58,605.53
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,912.97,645.98
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,730.29,526.2
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,537.09,390.12
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,573.06,419.02
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,590.91,433.97
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,512.39,378.65
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,427.68,318.47
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,518.74,388.9
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,573.37,430.7
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,514.93,388.59
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,458.2,347.33
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,395.48,300.36
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,336.47,254.77
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,269.04,202.17
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,211.7,155.93
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,149.14,105.39
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,96.77,62.51
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,42.99,5.5
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,13.34,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.29,11.09
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.1,22.17
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,40.7,29.19
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,48.38,36.03
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,51.76,38.91
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,54.97,41.46
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,68.25,42.67
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,113.2,62.84
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,160.15,94.12
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,210.69,133.13
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,262.05,175.43
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,319.39,222.58
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,372.36,265.41
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,426.66,308.0
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,478.97,348.89
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,531.5,388.68
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,581.99,425.15
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,632.75,460.59
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,678.86,492.84
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,723.63,523.34
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,765.13,548.95
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,804.84,573.08
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,840.1,595.33
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,872.98,616.0
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,902.0,634.18
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,928.35,650.7
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,854.25,601.21
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,753.66,528.56
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,880.27,618.92
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,989.0,687.85
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,994.31,690.88
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,996.33,692.96
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,991.53,690.96
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,983.47,687.08
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,970.7,679.94
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,954.81,670.98
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,940.81,663.69
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,915.57,649.28
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,885.22,632.19
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,852.5,613.46
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,763.41,556.24
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,670.83,492.31
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,635.15,470.49
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,597.47,446.42
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,456.48,344.23
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,331.65,250.77
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,295.9,225.6
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,260.34,199.58
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,222.96,171.01
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,186.44,142.45
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,149.61,113.3
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,114.55,84.88
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,79.79,56.36
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,47.63,29.68
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,20.03,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,12.39,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.32,10.91
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.92,22.93
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.65,30.98
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,51.01,38.44
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,56.33,43.08
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,60.77,46.79
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,72.84,47.62
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,116.15,66.86
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,162.09,97.34
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,211.84,135.5
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,266.2,182.48
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,312.73,222.3
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,361.34,258.93
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,424.38,306.19
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,475.82,346.32
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,527.61,385.65
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,578.78,423.28
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,633.12,462.12
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,679.53,494.92
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,724.5,525.38
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,733.58,527.07
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,725.25,516.02
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,798.6,569.78
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,873.06,618.09
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,900.79,634.63
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,925.54,649.7
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,946.79,662.6
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,965.06,673.7
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,974.78,679.6
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,981.14,683.62
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,985.93,686.23
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,987.48,686.95
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,988.96,687.76
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,978.39,681.27
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,894.26,629.77
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,801.72,567.32
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,818.75,581.85
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,831.01,592.33
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,803.56,576.22
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,773.46,558.6
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,570.52,418.62
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,371.55,274.59
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,308.27,230.18
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,246.79,185.22
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,283.2,215.31
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,323.67,247.51
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,287.2,220.66
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,251.15,193.87
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,214.61,165.97
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,179.09,138.13
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,142.45,108.67
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,107.63,80.18
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,70.1,49.32
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,39.62,24.0
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,18.2,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.44,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,21.14,9.82
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.38,21.72
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,40.0,28.83
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,47.71,35.76
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,39.25,28.52
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,43.66,32.28
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,58.59,42.75
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,73.45,54.59
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,77.27,57.34
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,81.03,60.02
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,77.32,56.71
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,73.6,53.45
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,170.66,128.31
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,268.82,201.02
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,177.37,132.06
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,77.45,55.26
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,249.34,186.44
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,423.49,311.64
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,506.16,369.93
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,597.06,433.13
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,580.95,419.02
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,558.24,400.93
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,567.64,407.01
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,575.95,412.07
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,561.63,401.63
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,539.71,386.22
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,403.25,291.86
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,258.12,188.13
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,435.96,317.11
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,622.25,443.38
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,736.41,522.46
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,850.02,599.54
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,829.61,585.3
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,797.92,565.48
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,757.0,538.3
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,715.56,510.62
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,748.77,536.67
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,788.76,565.91
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,697.17,504.9
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,621.11,453.71
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,461.76,342.55
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,310.2,231.82
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,163.11,122.79
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,24.17,13.8
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,39.05,25.93
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,53.95,38.02
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,47.41,32.95
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,40.87,27.84
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,34.81,22.97
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,28.76,18.04
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,22.72,13.07
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,16.68,8.04
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,11.57,3.72
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.48,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.24,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,11.44,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.37,8.88
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,30.85,20.3
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,38.69,27.58
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,45.21,33.47
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,48.76,36.6
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,52.12,39.4
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,62.82,40.04
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,108.41,59.32
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,156.37,90.94
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,208.19,130.91
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,264.86,177.14
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,319.41,221.97
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,372.96,265.38
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,428.07,308.68
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,481.97,348.95
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,538.61,389.15
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,590.16,424.75
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,641.68,458.96
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,689.41,489.95
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,735.69,518.2
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,778.34,543.45
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,818.96,567.17
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,855.23,589.2
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,888.99,609.67
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,919.22,628.0
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,946.61,644.66
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,968.64,657.19
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,987.55,667.97
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,999.83,674.66
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,1008.7,679.54
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,1014.16,683.94
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,1016.18,686.49
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,925.13,633.71
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,814.6,561.24
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,909.78,628.87
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,977.14,669.57
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,955.11,657.36
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,930.17,644.5
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,900.04,628.83
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,867.42,611.5
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,835.62,593.29
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,795.09,569.31
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,748.46,541.11
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,700.76,511.76
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,648.09,478.94
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,597.38,445.5
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,538.73,405.01
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,481.46,364.13
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,418.36,317.67
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,358.57,271.84
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,292.52,219.85
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,232.47,170.94
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,167.03,117.67
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,111.8,70.96
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,47.13,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.48,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.4,8.5
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.68,20.93
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,39.72,28.42
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,47.99,35.83
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,52.66,39.84
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,57.06,43.43
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,66.75,43.84
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,111.05,62.45
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,157.94,93.11
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,208.58,131.79
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,260.11,173.75
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,313.92,217.64
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,370.26,262.51
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,424.15,304.15
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,477.08,343.82
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,530.32,382.08
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,581.1,417.15
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,631.47,450.53
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,678.52,482.08
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,723.46,511.43
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,764.99,535.46
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,804.61,557.93
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,840.44,580.65
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,873.93,601.93
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,903.12,620.2
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,929.64,636.82
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,928.37,637.78
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,908.21,622.05
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,955.99,659.71
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,986.71,680.92
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,956.73,662.29
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,906.04,625.92
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,951.16,660.82
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,982.41,681.44
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,968.93,674.19
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,952.4,665.55
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,908.62,639.88
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,858.25,608.22
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,854.01,610.03
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,840.99,604.2
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,691.3,504.08
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,547.64,402.17
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,593.99,440.35
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,617.17,460.95
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,519.87,390.83
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,421.52,319.1
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,375.66,286.36
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,330.8,253.24
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,338.22,259.29
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,326.53,249.15
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,262.72,198.61
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,205.29,151.94
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,145.24,102.76
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,94.27,59.62
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,40.8,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.48,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.44,8.01
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.73,20.81
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,39.78,28.31
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,48.15,35.78
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,52.39,39.51
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,56.39,42.87
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,65.82,43.52
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,111.28,62.47
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,158.89,93.62
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,210.19,133.05
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,261.93,175.69
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,319.8,223.33
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,372.95,266.93
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,427.12,310.09
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,460.35,337.0
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,477.86,349.65
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,500.86,364.82
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,518.21,375.04
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,610.85,442.63
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,722.31,520.65
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,763.15,543.36
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,802.06,564.72
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,837.19,584.3
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,869.97,602.03
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,797.06,550.75
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,690.41,474.52
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,690.43,474.05
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,688.91,471.4
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,790.66,536.06
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,893.74,597.65
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,953.47,636.52
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,992.6,658.16
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,988.4,654.73
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,980.98,650.34
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,976.29,650.62
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,959.4,643.99
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,936.82,632.94
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,911.53,620.36
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,880.47,603.32
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,847.09,584.81
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,806.78,562.73
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,768.59,541.66
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,721.94,515.02
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,674.53,487.33
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,607.79,443.82
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,543.66,400.72
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,485.48,361.42
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,425.76,319.57
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,364.02,274.36
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,306.48,230.66
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,245.42,183.58
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,190.25,139.63
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,131.42,92.44
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,76.9,47.7
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,33.3,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.64,7.01
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,30.96,20.21
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,39.03,27.77
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,47.36,35.25
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,51.21,38.67
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,54.87,41.75
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,63.15,41.95
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,108.46,60.26
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,155.91,91.01
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,207.38,130.46
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,260.48,174.2
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,319.72,223.04
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,373.79,267.44
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,429.28,311.72
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,483.55,354.41
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,538.08,395.92
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,590.44,433.96
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,643.11,470.91
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,690.44,504.14
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,736.41,535.5
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,779.36,561.68
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,820.36,586.2
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,857.05,608.37
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,891.33,628.8
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,920.36,645.02
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,946.55,659.4
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,850.36,595.93
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,725.21,507.32
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,775.18,543.04
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,832.31,581.26
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,937.29,654.35
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,1022.06,706.17
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,1017.73,703.13
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,1009.98,699.13
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,997.35,692.3
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,981.44,683.59
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,959.5,671.88
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,934.67,658.37
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,911.08,646.36
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,877.27,627.73
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,837.98,604.65
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,796.81,580.02
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,601.5,447.39
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,407.7,305.81
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,523.77,396.43
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,598.9,453.28
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,539.14,410.08
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,480.88,367.6
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,417.17,319.6
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,356.83,272.46
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,289.92,219.41
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,229.19,169.56
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,163.01,115.22
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,106.41,66.4
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,44.76,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.58,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.46,5.71
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.41,18.87
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,37.92,26.82
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,46.61,34.61
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,50.92,38.35
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,55.0,41.69
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,62.43,47.82
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,107.68,59.69
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,155.83,90.62
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,207.62,129.78
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,260.19,172.25
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,318.99,219.63
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,372.89,263.01
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,427.82,305.96
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,329.16,240.67
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,199.6,146.19
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,383.03,281.77
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,599.57,430.92
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,575.7,410.78
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,535.63,380.95
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,561.78,398.2
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,587.7,414.48
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,482.01,342.27
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,363.94,259.93
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,570.86,405.83
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,780.45,541.8
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,881.91,608.39
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,977.36,666.51
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,993.42,675.77
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,997.27,678.95
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,1001.82,681.89
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,1003.07,682.98
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,918.42,631.23
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,803.94,555.38
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,762.98,530.26
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,721.51,503.69
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,739.38,519.15
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,764.79,538.59
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,821.53,581.28
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,857.82,606.9
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,815.65,581.74
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,776.02,558.67
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,728.4,530.92
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,680.05,502.01
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,625.66,466.12
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,571.74,429.36
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,511.69,387.33
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,453.52,345.3
