Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,390.11,297.91
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,327.28,249.38
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,262.62,198.44
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,204.52,151.17
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,141.69,99.87
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,89.09,54.96
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,38.04,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.47,4.97
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,31.02,20.04
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,41.05,29.31
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,50.64,37.87
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,56.36,42.9
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,61.73,47.42
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,68.89,53.32
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,112.33,65.56
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,161.3,99.52
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,208.87,137.33
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,256.03,173.88
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,311.51,218.04
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,361.82,261.07
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,401.04,293.32
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,443.38,325.28
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,482.48,353.46
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,539.58,393.87
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,600.62,435.91
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,631.67,456.03
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,658.56,472.81
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,729.68,522.5
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,806.57,571.7
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,842.77,592.23
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,876.61,611.29
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,905.71,626.55
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,932.04,639.94
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,953.59,651.66
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,972.13,661.59
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,985.12,666.86
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,994.86,670.3
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,999.34,672.12
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,1000.47,672.13
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,870.68,593.18
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,718.46,492.35
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,854.81,587.16
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,959.89,651.06
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,945.31,641.98
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,919.42,627.83
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,888.4,611.94
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,854.99,594.45
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,748.01,528.73
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,639.83,456.72
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,663.91,478.12
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,679.91,491.63
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,622.5,454.67
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,566.21,417.38
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,507.37,377.94
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,450.31,338.22
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,385.78,291.06
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,322.25,242.94
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,257.66,192.79
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,199.6,146.16
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,137.32,95.84
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,85.21,51.44
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,30.05,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.83,2.23
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.46,18.69
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.75,27.34
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,47.64,35.3
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,53.28,40.17
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,57.65,43.75
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,63.88,48.74
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,107.63,60.96
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,153.64,89.98
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,203.79,127.52
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,254.77,168.68
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,308.19,212.15
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,365.12,257.78
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,419.49,300.47
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,472.08,341.16
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,525.07,380.89
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,576.24,417.45
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,628.67,453.63
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,675.7,484.53
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,721.43,513.45
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,763.22,537.54
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,803.12,559.95
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,839.29,580.79
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,873.09,599.93
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,902.14,616.8
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,928.43,632.0
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,822.73,563.32
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,680.15,465.41
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,847.3,579.47
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,990.14,664.75
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,827.94,562.31
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,628.89,429.5
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,730.23,499.71
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,828.49,563.02
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,668.38,459.61
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,495.78,345.5
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,604.74,423.27
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,708.12,492.88
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,647.93,454.11
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,588.94,416.9
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,658.72,469.1
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,709.98,507.31
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,699.76,504.38
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,680.73,495.15
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,628.58,462.08
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,576.38,427.34
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,518.04,387.16
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,461.32,346.77
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,399.48,301.38
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,340.8,256.53
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,274.64,204.82
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,214.77,156.42
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,150.89,104.67
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,95.98,56.81
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,34.17,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.66,0.87
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,27.89,17.25
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,35.43,24.45
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,42.55,30.95
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,47.06,34.94
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,51.3,38.53
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,56.48,42.69
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,102.49,55.56
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,150.66,85.72
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,202.45,124.21
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,259.7,169.7
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,314.88,213.72
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,369.0,255.85
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,424.34,297.25
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,478.31,338.09
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,532.54,377.87
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,586.55,415.43
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,637.67,449.93
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,685.19,481.09
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,731.35,510.29
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,774.72,535.81
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,816.22,559.88
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,852.75,581.03
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,886.82,600.57
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,850.57,577.61
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,792.87,537.19
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,826.22,558.42
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,858.58,577.81
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,860.21,578.12
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,859.55,577.46
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,876.77,588.56
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,891.9,598.24
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,825.05,557.6
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,766.35,521.69
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,821.38,559.48
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,863.12,587.75
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,802.54,549.75
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,731.05,505.58
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,689.28,481.38
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,647.27,456.2
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,635.61,451.17
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,631.64,450.57
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,597.64,430.4
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,561.59,408.62
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,579.39,424.4
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,588.76,433.14
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,528.57,391.24
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,470.02,349.75
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,405.43,302.72
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,344.59,256.7
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,277.43,205.04
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,216.71,156.57
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,149.01,102.27
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,94.38,54.53
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,33.48,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.69,0.83
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,31.16,19.74
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.99,29.76
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,52.34,38.94
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,59.15,44.87
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,65.63,50.3
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,71.66,55.07
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,113.82,67.22
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,158.45,94.89
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,207.75,131.33
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,258.19,171.79
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,311.25,214.82
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,363.69,257.05
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,417.94,299.66
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,473.63,342.77
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,526.31,382.66
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,576.59,419.24
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,626.7,454.66
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,673.92,487.6
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,720.02,519.01
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,762.64,546.16
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,803.62,571.06
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,839.82,593.46
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,873.76,614.29
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,865.25,605.72
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,843.08,585.32
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,909.53,633.21
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,963.89,667.43
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,897.41,622.93
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,801.87,555.35
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,844.82,584.83
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,879.14,607.78
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,853.7,591.75
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,826.13,574.82
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,741.96,519.5
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,656.33,462.33
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,800.14,565.53
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,906.49,636.66
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,874.22,617.82
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,839.71,598.56
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,803.07,576.48
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,761.16,550.7
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,713.58,521.6
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,665.34,491.46
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,605.52,450.54
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,546.99,409.62
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,486.13,366.9
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,424.09,322.05
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,361.46,274.74
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,303.07,229.3
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,240.63,180.27
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,184.6,135.02
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,125.27,86.95
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,69.6,39.13
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,25.89,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.9,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.57,18.33
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.85,28.76
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.63,38.31
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,58.82,44.49
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,65.66,50.12
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,84.15,65.41
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,132.42,89.8
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,171.66,117.97
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,207.23,145.83
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,250.51,174.76
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,302.89,212.01
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,352.41,248.75
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,411.64,292.51
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,463.01,330.24
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,514.96,366.78
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,567.37,402.21
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,618.65,435.47
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,665.36,465.72
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,710.93,494.35
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,753.18,519.01
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,793.72,541.64
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,830.26,564.39
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,859.58,582.87
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,849.22,574.75
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,819.34,551.6
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,891.81,602.21
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,952.57,639.35
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,859.45,581.82
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,738.27,501.34
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,867.76,591.44
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,983.19,663.78
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,977.8,660.52
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,969.23,656.93
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,691.25,482.23
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,380.5,267.93
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,487.64,345.6
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,579.62,408.98
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,722.52,510.87
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,830.24,584.73
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,661.84,473.45
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,489.84,354.13
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,572.33,417.72
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,622.3,456.64
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,561.27,414.63
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,507.32,377.31
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,452.53,339.01
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,399.13,300.55
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,337.72,254.82
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,280.69,211.07
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,220.76,164.05
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,160.83,116.27
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,105.33,71.91
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,56.62,30.21
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,21.0,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.45,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,26.67,15.89
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,44.38,31.69
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,61.87,46.93
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,76.46,59.47
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,92.51,72.9
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,111.99,88.88
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,137.39,99.98
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,162.73,118.69
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,190.21,140.04
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,176.09,130.3
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,158.32,117.43
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,123.48,90.19
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,86.73,61.6
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,204.84,150.3
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,325.65,237.06
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,450.66,326.71
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,613.8,438.82
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,660.04,468.36
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,705.36,497.52
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,746.75,522.21
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,786.36,544.25
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,821.65,565.79
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,854.84,586.0
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,883.23,604.12
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,908.97,620.7
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,930.46,633.98
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,949.14,645.69
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,961.01,654.26
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,969.72,661.1
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,973.78,663.71
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,974.67,664.59
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,851.85,586.69
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,715.0,494.85
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,775.61,538.93
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,843.61,584.79
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,502.05,360.5
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,155.0,110.63
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,245.46,178.88
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,331.96,241.68
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,525.85,384.76
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,690.68,499.92
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,673.5,489.28
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,647.05,474.08
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,567.42,419.56
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,498.11,371.14
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,442.47,332.41
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,389.05,293.94
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,331.63,250.77
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,277.61,208.93
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,218.2,162.35
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,158.43,114.65
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,104.94,71.62
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,57.38,29.65
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,21.36,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.94,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.67,15.11
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,34.52,23.55
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,42.13,30.4
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,46.23,33.98
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,50.11,37.18
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,52.51,39.08
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,97.3,52.54
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,144.77,81.71
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,196.28,120.14
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,252.83,165.76
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,307.51,210.56
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,361.4,254.42
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,416.61,298.14
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,470.54,340.24
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,524.74,381.31
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,578.34,420.78
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,629.1,457.31
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,677.18,491.82
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,723.9,524.33
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,697.76,501.22
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,645.99,459.65
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,690.15,490.93
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,736.1,522.6
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,737.33,521.29
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,735.24,517.98
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,775.96,546.71
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,823.16,579.12
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,919.73,649.45
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,1000.34,701.55
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,968.93,682.05
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,916.5,644.11
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,860.75,608.01
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,793.51,563.95
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,900.24,642.77
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,968.32,687.96
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,946.57,674.8
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,921.85,660.33
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,891.0,642.91
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,857.67,623.73
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,825.3,603.95
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,784.31,578.13
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,658.58,492.63
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,525.28,395.75
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,565.59,429.18
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,583.04,444.63
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,523.94,401.39
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,466.46,358.39
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,403.08,309.63
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,343.16,261.9
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,275.26,206.74
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,214.21,155.85
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,144.94,99.1
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,84.69,43.14
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,30.15,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.56,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.89,14.33
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,33.71,22.86
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,41.34,29.83
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,45.89,33.9
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,50.18,37.57
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,52.57,39.48
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,95.61,52.46
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,141.76,81.13
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,192.01,119.41
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,247.6,165.52
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,301.38,211.14
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,350.75,255.68
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,385.59,285.5
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,439.87,326.34
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,520.03,386.64
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,571.19,424.51
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,622.01,461.07
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,669.92,493.91
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,716.51,524.06
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,760.27,550.76
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,802.23,575.8
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,839.73,598.27
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,874.81,618.86
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,832.54,587.91
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,762.82,534.46
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,876.5,614.73
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,976.36,675.77
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,991.58,681.84
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,1003.47,686.85
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,1009.45,689.82
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,1011.94,690.86
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,1008.46,689.29
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,1001.54,685.86
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,988.62,678.98
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,972.4,670.25
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,949.76,657.71
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,924.25,643.49
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,893.41,625.96
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,860.1,606.81
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,824.76,586.24
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,781.02,560.04
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,733.79,531.31
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,685.6,501.49
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,630.61,465.97
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,574.28,427.25
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,514.37,385.46
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,456.27,343.6
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,389.46,293.87
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,327.17,245.87
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,259.84,192.73
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,197.74,142.47
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,132.14,89.66
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,75.04,36.09
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,26.52,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.99,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.72,14.87
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.55,24.33
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,44.96,32.76
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,51.19,38.27
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,56.08,42.42
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,58.97,44.73
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,100.25,57.11
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,146.01,85.16
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,195.84,122.22
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,229.9,160.56
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,242.11,178.47
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,301.22,219.43
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,385.46,279.26
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,402.76,292.41
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,412.9,299.4
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,435.61,314.82
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,456.48,328.42
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,513.3,367.94
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,574.99,409.93
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,677.9,483.8
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,791.62,560.65
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,827.24,582.17
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,860.55,602.91
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,889.64,620.98
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,916.03,637.4
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,937.73,650.97
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,956.48,662.84
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,969.76,670.08
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,979.86,675.51
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,984.24,678.37
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,985.33,679.39
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,981.1,677.94
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,982.72,680.22
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,969.93,674.53
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,953.98,667.08
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,931.53,654.81
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,906.26,640.79
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,874.46,622.07
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,840.35,601.8
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,800.76,577.79
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,762.91,554.71
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,715.37,525.55
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,667.1,495.39
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,612.61,458.88
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,558.69,421.28
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,498.69,378.22
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,440.66,335.37
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,375.4,285.96
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,314.39,238.22
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,245.78,183.97
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,187.57,136.46
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,124.68,85.09
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,69.15,31.11
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,24.35,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.42,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.55,15.44
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.94,26.42
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.84,36.18
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,66.85,51.66
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,81.26,63.71
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,94.2,74.37
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,128.36,88.59
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,153.55,98.39
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,200.58,128.59
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,236.73,167.24
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,246.36,182.34
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,304.11,222.6
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,387.0,282.0
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,440.83,320.9
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,511.6,372.04
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,565.3,409.97
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,618.68,446.6
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,666.72,478.96
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,712.75,509.06
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,755.12,533.41
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,795.55,556.02
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,832.07,578.49
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,866.28,599.48
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,895.74,617.1
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,922.48,633.05
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,785.05,545.37
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,608.6,423.81
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,806.05,563.88
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,988.09,679.89
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,993.25,681.9
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,995.06,684.08
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,989.57,682.67
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,980.82,679.37
