Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,844.41,592.81
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,698.15,492.71
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,810.3,575.31
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,898.14,634.9
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,865.97,616.13
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,835.85,599.68
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,792.92,573.88
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,748.99,547.09
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,616.18,456.71
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,490.26,367.04
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,523.83,394.96
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,538.61,407.84
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,473.11,360.23
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,415.17,317.26
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,350.26,267.74
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,290.26,220.62
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,225.39,169.35
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,167.79,122.66
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,103.04,70.14
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,50.49,19.68
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,18.89,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,14.1,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,27.41,15.91
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,43.04,30.72
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,55.79,42.25
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,69.08,53.88
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,81.87,64.78
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,104.2,83.44
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,132.02,97.93
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,161.14,119.89
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,182.97,137.01
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,215.13,160.79
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,249.71,186.34
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,276.62,205.8
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,308.53,228.58
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,283.85,210.09
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,251.52,185.58
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,274.06,201.42
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,295.62,216.11
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,351.88,255.83
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,410.72,296.25
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,559.46,400.25
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,724.71,508.67
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,752.93,523.67
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,779.4,538.83
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,816.35,560.41
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,852.53,581.03
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,837.87,571.74
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,819.76,560.88
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,866.07,591.35
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,911.33,620.17
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,915.83,623.84
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,917.85,626.62
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,939.29,644.37
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,955.67,657.13
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,940.99,650.13
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,923.47,641.83
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,876.86,613.76
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,826.44,581.82
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,820.1,580.34
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,805.45,572.72
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,549.84,400.13
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,282.52,207.02
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,323.86,241.21
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,371.71,277.98
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,349.66,263.04
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,325.79,246.83
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,285.28,217.51
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,245.88,188.3
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,271.22,208.13
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,283.86,215.92
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,219.33,164.6
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,161.98,118.2
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,98.95,66.98
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,47.03,15.55
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,17.62,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,15.73,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,27.05,15.43
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,37.65,26.12
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,48.96,36.27
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,55.89,42.33
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,62.5,47.85
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,90.05,70.84
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,127.96,90.74
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,163.4,114.87
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,200.77,142.49
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,240.82,172.34
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,284.44,205.16
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,317.4,231.22
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,350.11,256.07
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,311.56,229.35
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,262.44,193.51
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,357.42,262.52
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,462.93,336.41
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,465.34,336.5
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,464.3,334.65
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,545.45,390.83
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,635.39,450.73
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,570.3,403.89
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,495.16,350.73
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,550.11,387.95
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,602.18,421.41
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,471.61,334.31
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,335.56,240.8
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,651.66,467.29
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,944.0,656.38
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,947.0,658.53
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,947.07,662.77
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,734.32,523.54
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,489.04,353.35
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,252.17,187.02
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,23.31,12.7
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,137.67,102.11
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,256.52,191.99
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,222.48,166.72
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,188.62,141.73
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,113.36,84.07
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,40.95,27.15
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,43.26,29.21
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,45.57,31.25
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,25.54,15.15
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.56,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,5.1,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.63,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.7,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.78,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.85,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.92,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.46,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.77,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.26,1.52
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,18.54,10.13
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,27.84,18.49
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,38.54,27.95
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,49.26,37.27
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,68.67,53.99
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,87.51,66.72
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,101.1,77.38
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,114.77,87.96
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,112.95,85.99
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,110.79,83.8
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,108.85,81.83
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,106.79,79.8
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,105.56,78.61
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,104.28,77.41
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,114.94,85.42
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,125.65,93.4
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,161.11,120.74
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,197.15,148.21
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,248.15,186.33
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,299.93,224.33
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,300.58,224.49
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,301.09,224.72
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,299.09,223.17
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,296.93,221.54
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,328.17,244.66
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,368.29,273.99
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,416.42,309.27
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,465.43,344.83
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,520.27,385.07
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,587.32,433.27
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,515.2,381.66
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,454.21,337.73
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,494.51,369.2
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,547.09,408.79
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,449.13,337.58
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,365.09,275.53
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,310.98,235.63
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,247.03,187.58
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,286.63,218.87
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,315.4,241.56
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,343.38,265.22
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,377.85,293.37
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,220.17,171.65
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,79.31,58.79
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,68.4,50.42
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,57.66,41.9
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,47.86,33.93
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,38.07,25.85
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,28.77,18.09
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,19.47,10.24
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,12.04,3.79
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.62,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.38,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,14.77,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,24.3,12.95
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,34.19,23.46
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,43.67,32.25
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,49.65,37.71
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,55.1,42.49
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,53.06,40.61
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,71.41,53.54
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,90.47,68.79
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,109.63,83.85
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,119.02,90.87
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,128.41,97.81
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,173.54,132.29
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,219.9,166.96
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,200.79,151.92
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,180.1,135.76
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,261.65,197.36
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,347.67,260.4
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,344.44,256.68
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,339.89,252.32
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,352.36,260.55
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,364.83,268.66
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,429.32,314.99
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,496.33,362.01
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,555.1,403.12
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,611.06,441.83
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,567.22,410.45
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,511.89,371.47
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,353.3,259.17
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,188.34,137.96
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,443.84,327.64
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,690.45,497.37
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,446.43,327.33
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,186.07,136.47
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,191.48,141.26
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,196.93,145.49
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,166.25,122.5
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,135.76,99.49
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,197.68,147.34
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,261.05,195.6
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,158.66,118.36
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,60.54,42.32
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,133.1,99.98
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,209.54,159.72
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,130.1,98.17
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,54.87,38.62
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,47.4,32.88
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,39.94,27.0
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,192.8,151.56
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,308.01,237.97
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,236.87,179.57
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,177.28,129.95
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,112.85,75.9
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,53.84,4.3
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,19.01,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,12.87,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,21.12,10.18
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,29.5,19.35
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,36.89,26.25
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,24.05,15.33
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,16.68,8.93
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,59.99,46.55
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,99.67,76.67
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,114.71,88.39
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,129.85,100.03
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,101.53,76.98
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,70.78,52.0
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,114.76,86.9
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,158.23,120.63
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,181.14,138.11
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,204.6,155.93
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,188.44,142.87
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,171.64,129.45
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,257.26,194.88
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,345.07,260.23
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,358.41,269.11
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,372.01,278.4
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,273.22,204.92
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,169.11,126.03
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,242.49,181.46
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,317.02,236.05
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,508.71,376.97
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,693.18,505.28
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,760.54,550.76
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,819.71,590.88
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,791.39,570.09
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,761.12,548.64
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,609.86,444.32
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,456.68,335.14
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,543.88,399.74
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,616.62,451.8
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,322.6,241.98
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,31.68,19.24
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,447.2,344.76
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,827.04,608.16
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,756.83,558.65
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,683.57,508.88
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,377.52,289.85
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,66.1,46.98
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,70.28,50.83
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,74.48,54.36
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,64.66,46.78
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,54.86,39.1
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,45.06,31.21
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,35.28,23.21
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,26.44,15.95
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,17.61,8.58
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,10.65,2.55
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.7,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.91,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,13.82,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,22.74,10.98
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,35.08,23.86
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,46.89,34.54
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,54.29,41.18
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,61.34,47.28
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,66.17,51.28
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,101.67,61.58
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,156.42,103.6
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,199.84,142.41
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,236.49,164.52
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,298.66,209.6
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,350.77,254.02
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,394.99,290.41
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,448.92,331.26
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,504.98,372.23
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,559.14,411.87
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,622.08,456.82
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,670.93,490.64
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,718.7,522.87
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,762.33,550.06
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,801.23,573.17
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,837.87,595.75
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,872.17,616.69
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,902.55,634.41
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,930.31,650.44
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,951.51,663.09
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,969.63,673.95
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,982.62,682.46
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,992.31,689.12
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,996.17,691.68
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,996.63,692.36
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,992.18,690.87
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,984.35,687.46
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,838.52,594.53
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,674.45,480.78
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,805.24,577.34
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,909.89,646.99
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,776.56,559.58
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,631.11,458.43
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,708.36,518.23
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,758.63,554.63
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,713.23,526.04
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,664.09,495.26
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,487.01,368.69
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,317.61,241.72
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,279.53,214.37
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,241.75,185.93
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,279.1,215.22
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,303.18,231.15
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,231.62,173.14
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,171.67,123.58
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,107.74,70.01
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,48.09,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,17.01,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,13.34,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,23.09,10.74
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,37.2,25.44
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,48.5,35.71
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,51.02,38.2
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,59.84,45.8
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,68.34,53.04
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,106.51,67.18
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,150.39,94.2
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,198.24,129.99
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,244.76,173.59
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,278.99,206.03
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,259.79,194.98
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,227.08,171.53
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,164.95,123.62
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,98.76,72.09
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,180.4,134.64
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,262.8,195.76
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,277.62,206.15
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,292.57,216.81
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,245.3,181.67
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,196.84,145.47
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,223.09,165.07
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,249.66,184.58
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,395.75,291.72
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,543.29,395.14
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,556.53,403.27
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,569.54,412.08
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,638.65,459.84
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,699.54,500.9
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,792.53,566.8
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,884.51,630.52
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,768.62,551.41
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,650.03,469.76
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,808.03,585.7
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,931.31,669.59
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,907.4,654.54
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,885.86,642.47
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,677.1,501.23
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,462.49,345.13
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,612.96,461.91
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,725.89,546.53
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,676.96,513.76
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,627.74,480.84
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,526.49,407.08
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,439.15,341.65
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,374.39,293.49
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,322.99,253.94
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,267.12,209.42
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,215.22,167.05
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,161.17,122.56
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,112.36,81.89
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,59.79,37.81
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.58,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,16.7,5.84
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,33.68,22.52
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,50.16,37.27
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,67.66,52.68
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,85.0,67.71
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,102.61,82.65
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,126.46,94.31
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,152.74,113.81
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,181.78,136.65
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,215.76,161.58
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,259.5,194.45
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,303.91,227.51
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,350.22,261.87
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,312.82,234.92
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,262.63,197.07
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,231.52,173.37
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,198.49,148.01
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,244.18,182.07
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,290.78,215.94
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,256.29,189.79
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,220.85,163.2
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,204.51,151.02
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,187.88,138.53
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,196.85,144.95
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,205.9,151.31
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,292.89,214.85
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,390.85,283.81
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,434.86,314.17
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,479.65,345.05
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,569.24,407.65
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,648.44,461.74
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,552.0,396.0
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,441.82,320.19
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,442.92,322.61
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,443.66,324.04
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,340.9,251.43
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,229.99,170.58
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,177.77,132.33
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,126.26,93.4
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,149.79,112.03
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,173.88,130.94
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,131.98,99.04
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,90.72,67.07
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,77.29,56.67
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,64.2,46.39
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,55.32,39.48
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,46.46,32.46
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,38.07,25.7
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,29.69,18.81
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,21.79,12.21
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,13.89,5.56
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,8.33,0.55
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.86,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.43,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,11.91,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.64,7.39
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,28.62,18.29
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,36.51,25.61
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,23.42,14.61
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,15.75,8.02
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,56.73,43.37
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,94.63,71.99
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,110.03,83.95
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,125.55,95.82
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,153.12,116.7
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,181.93,138.27
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,218.99,165.75
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,262.78,198.11
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,273.36,205.82
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,282.82,212.62
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,389.67,292.01
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,511.23,379.76
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,517.5,382.75
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,517.57,381.59
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,533.34,391.58
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,547.8,400.4
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,530.1,386.98
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,504.35,368.01
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,311.15,229.62
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,111.56,80.13
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,351.31,260.54
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,606.33,439.12
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,423.08,309.14
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,239.58,175.4
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,336.89,247.29
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,429.38,313.37
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,644.44,469.77
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,845.08,608.13
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,578.47,423.72
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,290.32,213.49
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,363.26,268.84
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,425.0,314.36
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,527.68,392.72
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,622.84,464.05
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,579.21,433.65
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,535.45,403.57
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,441.62,335.93
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,364.59,279.02
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,211.63,162.71
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,75.48,54.88
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,65.13,47.01
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,54.86,38.95
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,194.92,152.79
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,292.5,226.16
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,219.55,165.66
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,159.13,114.98
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,89.44,55.78
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,11.91,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.68,6.76
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,28.75,18.32
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,36.64,25.72
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,40.98,29.73
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,45.12,33.37
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,47.38,35.24
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,82.68,44.41
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,130.56,72.48
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,186.42,114.52
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,239.18,158.09
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,294.42,204.66
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,336.36,245.03
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,355.95,264.06
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,422.16,313.71
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,517.97,386.03
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,552.59,410.44
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,574.41,424.06
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,625.83,460.45
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,677.98,496.39
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,712.1,518.14
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,743.68,537.84
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,808.01,585.28
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,870.56,625.87
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,869.58,622.99
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,848.03,602.2
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,792.02,563.12
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,736.69,524.01
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,586.47,421.5
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,429.33,310.45
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,289.39,211.58
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,145.33,105.41
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,318.73,234.92
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,492.84,357.92
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,444.26,323.23
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,395.49,289.21
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,539.92,396.22
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,678.73,494.56
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,659.98,483.4
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,638.97,471.8
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,678.58,503.81
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,701.02,523.5
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,650.88,489.89
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,595.29,452.38
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,498.83,382.13
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,400.65,309.08
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,351.85,273.06
