Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,304.23,236.66
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,253.78,197.02
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,206.08,158.43
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,154.44,116.0
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,107.63,76.96
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,56.69,32.96
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.91,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.7,6.03
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.77,19.1
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.43,28.07
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,44.55,32.78
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,48.52,36.28
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,54.97,41.74
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,90.58,53.1
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,144.82,89.8
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,194.41,129.36
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,242.85,168.93
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,290.96,208.46
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,339.43,245.15
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,405.84,296.38
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,460.53,340.2
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,517.69,384.42
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,533.14,394.41
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,526.26,386.4
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,568.91,416.78
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,613.12,447.43
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,651.54,472.55
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,688.9,496.54
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,692.36,496.7
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,694.26,495.86
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,687.03,488.91
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,669.97,475.62
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,684.28,485.28
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,697.73,494.14
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,663.52,469.6
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,627.19,443.94
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,736.65,520.61
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,845.35,593.34
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,929.13,652.08
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,986.86,687.4
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,912.03,641.31
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,818.46,579.01
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,877.58,623.39
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,906.66,642.3
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,874.93,624.49
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,847.76,610.09
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,772.63,563.32
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,697.01,514.4
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,688.18,512.19
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,666.87,499.92
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,610.59,462.49
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,557.06,424.9
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,495.22,380.13
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,435.59,335.44
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,368.31,283.33
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,305.78,233.01
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,234.17,174.54
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,171.31,121.83
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,100.27,57.94
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,31.36,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,10.96,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,18.12,4.28
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,27.14,16.81
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,35.1,24.24
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,38.24,27.23
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,41.31,29.95
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,43.39,31.68
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,77.79,40.3
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,130.17,71.27
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,182.86,110.37
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,236.59,154.6
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,292.65,201.7
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,348.27,248.2
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,408.8,297.13
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,463.39,340.89
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,518.06,383.33
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,570.79,422.49
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,622.93,459.95
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,672.02,495.15
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,719.65,527.56
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,700.58,509.09
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,653.27,470.03
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,618.5,444.79
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,572.24,411.18
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,574.72,412.11
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,576.01,411.93
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,656.75,468.63
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,748.85,530.91
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,733.15,518.19
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,704.87,498.31
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,873.25,617.77
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,1003.18,700.34
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,997.79,696.26
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,988.95,691.57
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,974.6,685.0
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,956.96,676.48
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,932.01,662.03
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,904.3,645.88
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,880.18,631.54
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,845.95,610.62
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,803.3,584.12
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,759.19,556.45
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,709.73,525.88
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,659.53,494.2
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,604.55,457.48
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,548.0,417.41
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,485.27,371.78
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,424.95,326.42
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,355.96,272.96
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,292.17,221.77
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,221.36,164.21
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,158.29,111.74
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,90.18,49.26
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,23.41,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.48,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.32,2.89
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.47,17.0
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,37.97,26.63
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,43.08,31.34
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,47.95,35.63
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,50.85,38.05
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,84.19,46.71
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,131.38,73.81
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,182.93,111.92
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,236.12,155.55
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,295.33,204.87
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,350.13,250.76
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,406.18,296.59
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,460.72,340.7
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,515.59,383.84
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,567.85,423.11
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,620.35,461.33
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,587.72,434.44
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,523.98,383.78
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,580.91,424.04
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,640.06,464.65
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,659.04,476.83
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,676.53,488.11
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,640.47,461.88
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,605.16,436.07
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,791.6,572.95
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,961.91,686.82
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,972.76,692.45
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,980.21,697.33
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,907.65,649.39
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,803.01,574.75
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,820.08,587.99
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,824.93,592.62
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,743.02,536.47
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,673.47,487.96
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,797.64,580.8
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,896.12,648.58
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,862.89,626.63
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,827.4,604.21
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,571.52,426.94
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,302.36,225.54
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,502.47,382.02
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,645.66,489.55
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,589.9,449.3
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,534.76,409.62
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,471.76,363.08
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,411.32,317.04
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,345.17,265.25
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,283.62,215.4
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,210.95,156.36
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,150.63,105.96
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,84.89,43.2
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,21.23,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,10.01,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,16.99,1.57
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,25.99,15.67
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,34.46,23.64
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,38.47,27.4
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,42.32,30.81
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,45.12,33.16
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,78.76,41.76
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,127.07,69.44
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,183.15,111.34
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,236.81,155.44
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,292.96,202.54
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,348.55,248.93
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,405.46,295.08
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,460.65,338.48
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,518.28,381.9
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,570.1,419.68
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,621.2,455.55
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,669.67,489.68
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,716.71,521.32
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,760.21,547.83
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,801.66,572.6
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,838.71,595.95
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,873.2,617.59
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,826.23,586.06
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,748.98,529.53
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,867.77,615.45
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,970.94,681.18
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,984.91,690.0
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,995.44,697.73
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,999.46,701.01
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,999.92,702.27
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,958.44,677.43
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,896.01,635.46
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,939.85,668.21
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,955.7,678.32
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,872.47,626.07
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,773.03,559.0
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,822.19,598.18
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,840.52,612.06
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,806.47,590.56
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,763.76,563.55
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,662.82,495.93
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,561.56,423.23
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,568.39,431.03
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,555.01,423.08
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,494.92,378.68
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,435.15,333.4
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,366.93,280.25
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,303.59,229.04
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,231.33,170.33
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,168.21,117.2
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,82.89,37.88
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.53,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.14,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,24.71,14.53
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,32.78,22.11
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,37.31,26.29
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,41.63,30.09
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,44.07,32.13
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,76.95,40.2
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,125.75,67.91
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,182.1,109.6
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,235.55,152.9
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,291.53,199.08
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,347.11,244.73
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,403.67,289.8
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,458.92,333.58
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,516.62,377.78
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,568.41,416.13
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,618.84,452.41
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,612.63,445.38
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,580.35,419.25
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,684.23,495.53
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,797.15,572.35
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,766.6,547.84
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,707.83,502.48
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,752.07,533.67
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,803.64,568.34
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,790.92,558.75
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,781.52,551.71
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,584.47,418.2
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,379.48,272.88
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,349.02,252.39
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,329.49,238.71
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,680.53,494.29
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,978.95,686.71
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,963.99,674.5
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,945.85,663.78
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,922.44,649.87
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,896.12,634.21
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,862.54,614.65
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,826.69,593.54
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,785.21,567.97
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,745.44,543.33
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,695.23,510.9
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,644.53,477.77
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,588.26,439.77
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,532.69,400.81
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,468.82,355.07
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,407.62,309.71
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,339.19,257.29
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,276.04,207.11
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,202.4,148.03
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,141.48,97.54
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,65.17,24.51
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.53,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.78,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.99,15.53
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,36.53,25.33
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,41.71,30.06
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,46.64,34.34
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,49.61,36.83
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,81.03,44.77
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,128.03,71.39
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,179.64,109.44
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,232.94,153.0
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,292.28,202.28
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,347.07,247.92
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,403.39,293.62
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,457.98,337.46
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,512.93,380.26
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,567.74,420.92
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,620.85,459.14
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,669.75,494.14
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,717.26,526.66
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,760.5,553.85
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,801.63,579.32
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,740.68,534.52
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,642.64,460.64
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,791.76,568.95
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,931.14,659.41
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,953.16,671.91
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,971.92,683.47
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,986.7,692.63
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,998.03,699.77
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,1002.48,702.78
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,1003.34,703.76
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,999.12,701.73
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,991.36,697.67
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,976.56,688.86
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,958.41,678.11
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,830.23,596.87
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,676.96,489.77
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,640.83,467.09
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,603.88,442.79
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,558.73,412.38
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,513.65,381.64
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,604.78,453.23
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,664.32,498.7
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,606.7,459.21
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,549.78,418.78
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,488.97,374.65
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,428.43,329.11
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,358.33,274.22
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,293.75,221.8
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,220.54,162.0
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,157.01,108.14
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,71.86,21.45
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,9.05,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.99,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,25.24,14.82
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,35.76,24.65
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,40.98,29.42
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,45.94,33.74
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,48.94,36.27
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,80.08,44.07
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,128.01,71.11
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,180.32,109.35
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,233.2,152.28
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,292.06,200.82
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,347.24,246.31
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,404.07,291.88
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,458.81,334.51
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,513.91,375.81
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,568.33,415.05
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,620.38,451.24
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,668.72,485.34
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,715.7,517.42
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,758.53,544.2
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,799.25,569.35
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,728.8,519.05
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,621.65,440.37
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,694.75,492.3
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,765.72,541.01
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,744.17,524.93
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,719.03,507.05
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,858.01,607.04
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,978.29,685.95
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,991.3,693.26
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,992.02,694.06
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,986.14,691.49
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,976.85,686.93
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,961.83,679.85
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,943.65,670.85
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,919.18,656.51
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,891.82,640.36
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,742.48,541.61
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,592.17,434.54
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,537.65,397.74
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,472.01,352.01
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,379.9,285.49
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,282.27,213.15
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,175.58,132.79
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,71.7,51.53
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,60.93,43.31
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,50.19,34.89
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,39.94,26.69
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,29.7,18.35
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,20.86,11.03
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.04,3.62
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.01,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.15,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,30.49,19.0
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,45.06,32.6
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,61.65,47.25
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,77.79,61.22
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,94.07,75.11
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,118.32,87.67
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,144.94,100.48
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,188.99,128.34
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,229.95,156.4
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,290.98,202.9
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,345.73,248.88
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,402.39,295.36
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,448.05,332.29
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,481.21,357.32
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,543.61,404.09
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,619.26,459.52
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,668.15,493.91
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,715.65,525.86
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,758.69,551.95
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,799.51,576.09
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,801.98,575.5
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,783.64,558.0
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,816.7,578.45
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,848.56,597.34
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,915.14,644.85
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,968.12,676.98
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,982.8,685.5
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,994.05,692.44
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,997.87,695.0
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,998.1,695.58
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,993.74,692.83
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,985.83,688.07
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,970.96,681.26
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,952.77,672.49
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,929.45,659.84
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,903.17,645.29
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,671.88,492.71
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,412.31,304.61
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,526.06,392.25
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,614.23,457.75
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,519.55,391.13
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,442.55,336.3
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,315.75,241.83
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,200.73,153.13
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,171.96,131.56
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,143.48,109.48
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,114.65,86.58
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,86.67,63.92
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,56.47,39.24
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,31.33,18.31
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.41,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,28.21,17.13
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,41.03,29.29
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,55.55,42.23
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,69.54,54.42
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,84.3,66.97
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,112.04,79.7
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,128.9,79.22
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,178.56,107.69
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,232.29,151.65
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,288.55,198.58
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,344.29,244.88
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,401.37,290.92
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,432.02,316.63
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,438.11,321.09
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,458.54,335.0
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,474.01,344.57
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,429.8,312.61
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,374.6,272.34
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,401.7,291.76
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,429.48,311.01
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,509.44,367.17
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,589.52,421.92
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,631.98,450.67
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,683.07,485.07
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,714.77,506.05
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,746.29,526.97
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,769.88,543.54
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,792.41,559.53
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,845.36,595.73
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,887.91,624.88
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,831.77,587.47
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,764.34,543.48
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,688.7,493.14
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,599.86,433.14
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,635.2,460.13
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,653.47,474.71
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,655.11,479.22
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,652.47,481.02
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,669.12,495.53
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,665.18,496.05
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,625.79,470.81
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,589.85,447.55
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,444.19,341.9
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,300.5,233.54
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,257.48,201.49
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,215.97,169.13
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,173.71,135.02
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,133.52,101.82
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,92.2,67.51
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,48.94,31.17
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,22.15,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.01,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,18.67,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,26.52,15.61
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,35.97,24.97
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,43.6,31.97
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,49.74,37.45
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,79.33,62.77
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,116.83,86.42
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,127.49,94.75
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,127.01,96.35
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,173.13,129.91
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,228.74,170.1
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,266.45,196.85
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,311.43,228.65
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,351.38,257.02
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,393.51,286.55
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,404.73,293.65
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,412.2,297.95
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,388.5,280.75
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,360.55,260.47
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,483.09,346.88
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,616.65,435.86
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,660.32,463.81
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,705.22,493.28
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,819.58,573.86
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,925.75,641.55
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,744.95,524.46
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,511.61,362.27
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,635.58,449.65
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,762.9,532.9
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,891.51,623.4
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,990.6,687.87
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,984.43,685.1
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,974.87,681.59
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,958.88,674.79
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,939.69,666.05
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,923.67,657.97
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,896.23,642.61
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,862.51,622.61
