Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,826.47,601.01
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,783.2,574.89
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,738.51,547.39
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,690.25,517.2
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,638.57,483.98
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,581.4,444.37
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,525.02,403.61
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,460.17,355.55
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,398.25,308.04
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,330.58,254.62
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,268.07,203.32
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,194.25,142.46
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,131.05,86.85
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,56.52,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.64,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.77,13.16
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,34.45,23.52
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,40.6,29.24
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,45.59,33.71
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,57.23,43.69
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,90.29,56.49
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,126.28,73.17
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,174.49,106.13
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,231.48,152.83
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,287.46,199.9
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,328.31,239.58
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,346.9,257.95
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,403.98,300.94
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,470.17,350.46
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,502.31,373.27
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,527.75,390.37
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,577.96,426.99
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,631.16,465.19
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,710.96,524.19
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,795.91,582.26
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,832.75,606.19
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,867.02,628.73
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,897.62,647.9
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,925.32,665.14
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,947.12,679.25
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,965.65,691.35
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,897.31,647.04
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,795.52,573.13
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,837.71,603.59
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,869.1,626.03
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,937.79,677.17
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,979.74,704.57
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,846.0,616.06
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,685.02,500.07
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,808.49,594.45
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,896.29,654.85
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,742.3,551.67
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,569.77,426.28
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,399.83,302.74
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,228.23,172.2
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,249.03,189.89
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,257.93,198.03
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,230.39,177.33
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,202.74,156.34
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,173.81,134.08
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,145.23,111.62
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,237.37,184.4
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,282.83,214.67
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,207.55,151.64
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,143.35,93.11
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,51.97,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,7.15,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,14.3,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,20.9,10.97
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,29.2,19.43
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,33.09,23.17
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,36.84,26.55
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,42.98,31.9
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,74.59,38.93
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,127.34,68.16
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,184.33,110.69
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,241.88,158.87
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,305.91,213.42
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,365.29,264.03
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,425.77,314.14
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,465.93,348.38
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,497.13,373.14
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,569.7,427.53
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,652.81,488.16
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,704.58,524.76
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,754.65,557.93
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,800.69,585.96
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,844.44,611.95
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,884.09,636.63
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,920.89,659.31
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,951.81,678.16
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,979.45,694.94
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,1003.28,708.68
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1023.55,720.22
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1037.22,727.06
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1047.09,731.73
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,1051.57,733.95
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,1052.19,734.0
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,1046.92,731.46
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,1037.85,726.8
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,1022.57,717.72
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,1003.71,706.62
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,978.92,692.73
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,950.9,676.89
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,916.52,656.91
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,879.47,635.12
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,836.55,609.51
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,791.73,582.32
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,740.2,550.69
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,693.2,521.54
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,633.6,481.84
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,574.43,440.14
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,508.0,391.13
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,443.91,341.99
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,372.37,285.51
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,304.3,229.54
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,224.26,163.38
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,155.91,99.08
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,56.94,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.34,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,20.06,10.17
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,28.39,18.8
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,33.17,23.39
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,37.72,27.56
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,40.01,29.52
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,74.34,39.55
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,126.28,68.22
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,182.31,109.64
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,239.18,156.89
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,298.47,207.37
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,357.34,256.84
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,420.38,307.89
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,477.7,353.88
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,535.05,398.2
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,589.9,438.47
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,643.84,476.52
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,618.59,454.62
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,561.2,409.21
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,638.97,463.72
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,728.39,523.17
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,758.17,540.8
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,785.98,557.45
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,783.74,552.97
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,777.63,546.31
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,808.51,565.83
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,838.33,584.01
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,801.84,559.47
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,771.11,538.92
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,858.2,597.2
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,934.31,645.99
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,645.43,458.59
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,343.8,248.2
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,436.32,317.03
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,542.36,390.04
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,581.64,418.34
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,630.82,453.32
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,765.14,550.27
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,861.18,613.5
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,672.65,491.52
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,484.69,359.58
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,285.28,216.41
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,96.0,70.41
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,356.32,278.12
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,554.09,422.95
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,489.4,374.41
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,425.07,326.58
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,350.45,268.19
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,282.14,212.42
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,202.66,147.05
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,134.12,82.01
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,48.43,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.34,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,23.1,12.26
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.63,24.03
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,42.91,31.66
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,49.54,37.58
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,65.39,51.19
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,97.23,66.13
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,134.1,85.47
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,182.31,118.42
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,232.28,156.41
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,292.95,204.65
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,349.15,251.51
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,409.46,300.14
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,465.37,344.46
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,521.83,387.59
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,549.01,406.18
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,561.03,412.33
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,582.94,426.29
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,595.94,433.35
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,616.53,445.3
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,634.53,455.07
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,628.95,449.39
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,613.46,437.32
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,662.59,469.13
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,706.84,496.55
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,695.6,487.35
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,672.24,471.14
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,706.17,493.28
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,729.57,508.03
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,720.2,501.24
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,709.33,493.95
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,634.78,445.64
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,572.26,404.6
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,675.89,478.85
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,773.67,545.58
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,760.22,537.39
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,743.9,528.89
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,709.57,509.72
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,673.94,489.48
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,546.74,403.4
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,428.01,320.05
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,391.49,295.55
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,355.22,270.05
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,316.62,242.56
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,278.17,214.42
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,326.55,253.87
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,358.86,278.36
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,288.8,222.58
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,225.32,170.81
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,153.76,111.89
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,90.38,52.32
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,31.12,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,11.44,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,23.51,12.11
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,37.01,25.75
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,46.35,34.29
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,55.27,42.15
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,61.11,47.19
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,88.04,54.92
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,132.22,79.61
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,181.55,115.38
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,232.48,156.48
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,286.73,201.26
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,339.99,244.71
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,395.1,288.26
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,448.84,329.73
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,503.37,370.04
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,558.93,409.7
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,615.59,448.54
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,664.58,480.98
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,712.23,510.91
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,754.92,534.71
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,795.31,556.39
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,831.53,576.94
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,865.23,595.71
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,893.85,610.0
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,919.37,622.33
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,940.09,634.05
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,957.61,644.0
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,966.72,647.84
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,981.25,655.03
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,984.44,657.01
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,984.17,657.28
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,903.59,610.52
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,811.27,551.49
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,763.51,522.88
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,727.38,500.31
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,724.65,501.32
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,731.73,507.77
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,663.06,465.65
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,608.75,432.32
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,671.17,478.8
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,712.32,508.17
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,660.03,476.24
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,607.67,443.9
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,547.32,403.69
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,488.45,363.19
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,421.31,315.89
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,354.37,266.79
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,283.99,213.0
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,220.57,162.59
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,149.84,105.8
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,86.61,45.23
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,30.01,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,11.44,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,20.83,9.57
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,31.45,20.69
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,36.87,25.83
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,42.06,30.5
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,45.27,33.21
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,72.83,39.65
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,121.28,65.7
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,174.58,104.25
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,232.4,151.21
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,289.37,198.89
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,345.91,245.82
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,403.97,292.76
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,460.08,337.77
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,518.26,382.78
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,570.87,421.47
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,622.02,457.65
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,671.33,492.38
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,719.29,524.99
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,762.74,551.5
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,804.03,576.15
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,841.54,598.79
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,876.53,619.5
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,905.69,635.48
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,931.83,649.45
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,876.31,612.95
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,787.83,550.31
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,899.78,626.75
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,985.72,677.76
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,989.18,678.66
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,998.36,683.99
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,881.0,610.76
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,742.42,517.51
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,854.42,598.19
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,943.69,655.71
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,734.02,520.94
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,509.23,365.16
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,683.04,492.46
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,816.74,582.24
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,769.88,552.25
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,722.05,523.03
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,669.12,490.43
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,616.08,456.42
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,553.07,412.88
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,491.91,369.41
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,424.38,320.8
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,357.5,270.83
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,284.36,213.94
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,218.82,161.26
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,147.36,103.38
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,82.07,37.94
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,28.48,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.48,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.38,10.3
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,35.54,24.06
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.72,33.32
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.43,41.9
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,61.65,47.15
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,88.15,54.63
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,133.96,80.29
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,183.98,116.19
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,234.47,156.33
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,288.38,200.29
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,342.03,243.77
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,397.12,287.23
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,450.05,328.77
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,503.8,369.67
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,554.95,406.75
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,605.03,441.81
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,652.78,475.04
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,699.66,506.81
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,740.35,532.77
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,778.82,556.66
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,814.87,578.97
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,848.81,599.41
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,848.0,594.96
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,838.22,583.92
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,695.86,488.54
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,531.96,375.66
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,680.95,480.77
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,821.8,574.91
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,837.01,585.56
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,850.02,596.07
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,852.5,599.22
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,852.32,600.88
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,821.5,581.75
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,788.83,561.58
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,708.94,509.27
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,644.26,465.88
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,493.99,362.43
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,350.29,259.04
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,173.91,129.65
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,11.14,3.16
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,77.91,56.11
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,150.82,113.27
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,130.64,97.76
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,110.6,82.36
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,91.36,67.65
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,72.04,52.52
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,54.24,38.15
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,36.31,23.46
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,22.74,12.08
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,9.26,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.77,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.48,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,20.0,8.32
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,31.73,21.13
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,38.03,27.14
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,44.03,32.59
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,47.55,35.7
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,74.42,42.19
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,122.73,68.31
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,176.3,107.44
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,234.58,155.37
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,292.01,204.08
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,349.21,252.11
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,408.11,300.21
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,464.98,345.89
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,522.23,390.29
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,577.86,431.98
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,631.19,470.7
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,681.62,507.19
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,730.63,541.34
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,775.22,569.42
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,817.68,595.67
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,855.18,619.56
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,889.99,641.59
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,920.24,659.23
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,947.38,674.79
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,969.35,688.0
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,987.93,699.11
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,1000.11,706.74
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,1008.68,712.28
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,1012.11,714.75
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,1011.89,715.12
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,1004.56,711.2
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,993.68,705.24
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,977.28,695.92
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,957.55,684.61
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,930.45,668.63
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,908.48,656.02
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,829.51,606.68
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,748.35,554.71
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,751.55,559.11
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,741.69,553.75
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,688.33,518.87
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,637.84,485.65
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,574.58,440.62
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,512.9,395.14
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,444.43,344.04
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,379.5,293.65
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,303.39,232.82
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,234.64,175.96
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,156.11,110.27
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,85.16,24.15
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,30.52,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.48,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.83,8.34
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,32.46,21.69
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,41.19,29.83
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,50.28,37.98
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,52.16,39.67
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,75.54,44.46
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,134.58,87.62
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,179.2,127.56
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,219.16,151.18
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,291.25,203.78
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,347.21,251.05
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,405.13,298.88
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,461.48,344.16
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,518.19,388.14
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,573.2,429.43
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,626.48,468.18
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,675.48,503.43
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,722.95,536.22
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,767.45,564.19
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,809.91,590.39
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,846.71,613.76
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,880.82,635.26
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,756.88,548.35
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,590.73,425.58
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,602.13,434.49
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,612.93,441.91
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,546.27,394.37
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,465.18,336.66
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,350.55,255.89
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,227.34,166.34
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,513.72,378.72
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,768.67,553.78
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,726.68,523.4
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,684.13,494.8
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,542.1,396.37
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,403.97,297.37
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,384.93,285.73
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,365.45,273.06
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,299.64,224.87
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,224.62,168.89
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,265.89,202.51
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,303.54,232.67
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,269.4,207.05
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,235.35,181.29
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,198.81,153.51
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,162.9,125.38
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,126.48,95.8
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,91.39,66.76
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,51.64,33.68
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.15,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.58,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,19.64,6.91
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.71,21.0
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,40.46,29.12
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,49.55,37.17
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,54.03,41.01
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,78.99,47.37
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,124.99,72.44
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,176.13,109.37
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,228.37,151.68
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,283.84,197.87
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,338.97,243.93
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,395.81,290.38
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,453.0,336.21
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,508.07,379.17
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,560.29,418.14
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,611.95,455.42
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,660.73,489.33
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,708.34,521.39
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,751.38,548.81
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,792.38,573.62
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,829.1,596.05
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,863.42,616.64
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,892.16,633.9
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,917.94,649.23
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,939.07,661.61
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,957.03,672.05
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,965.86,675.51
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,979.85,682.29
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,982.48,683.5
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,981.61,682.8
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,908.3,637.5
