Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,813.8,573.54
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,773.25,547.63
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,720.18,513.05
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,811.55,579.29
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,878.04,622.38
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,820.93,587.33
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,760.36,550.7
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,741.35,539.84
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,715.77,524.18
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,662.58,490.82
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,609.29,456.69
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,547.68,413.6
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,487.64,370.32
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,419.11,320.29
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,354.48,271.08
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,279.36,211.66
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,210.35,155.28
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,135.92,92.84
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,64.81,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,22.99,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.6,3.69
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.96,20.16
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,39.74,28.25
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,48.82,36.23
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,53.34,40.16
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,78.05,46.48
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,123.86,71.04
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,174.94,107.51
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,227.43,149.54
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,283.15,195.28
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,337.98,240.28
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,394.61,285.53
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,452.04,329.73
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,507.41,370.81
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,560.62,408.9
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,614.12,445.75
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,663.15,480.04
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,710.88,512.7
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,751.76,537.9
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,792.19,562.33
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,742.55,526.44
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,663.59,468.61
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,792.55,561.58
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,915.91,641.96
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,866.17,608.18
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,783.48,549.95
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,745.94,524.2
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,705.53,495.84
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,671.5,474.0
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,648.06,458.69
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,689.02,487.67
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,714.98,506.43
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,832.33,590.79
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,926.59,652.77
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,898.74,635.49
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,868.26,617.83
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,832.32,597.25
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,798.33,577.76
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,745.93,545.21
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,693.32,512.07
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,644.12,480.75
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,594.14,447.43
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,531.71,403.62
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,471.1,359.73
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,402.4,308.88
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,334.7,256.86
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,261.72,198.59
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,196.76,145.06
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,105.21,70.3
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,23.25,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.48,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.44,3.44
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.6,21.5
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,43.29,31.4
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,53.51,40.54
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,60.19,46.38
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,84.91,53.81
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,129.38,78.29
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,178.86,113.78
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,229.56,154.23
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,283.77,198.49
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,337.57,242.31
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,393.95,287.07
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,448.25,330.24
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,503.37,372.76
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,557.98,413.06
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,612.04,451.82
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,660.92,485.29
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,708.57,516.87
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,705.24,509.22
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,682.66,488.46
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,676.88,482.81
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,670.35,476.2
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,726.43,515.07
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,792.4,559.08
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,809.65,571.03
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,825.2,582.4
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,438.23,322.41
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,26.13,14.4
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,104.72,74.92
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,185.28,135.6
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,110.42,79.31
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,37.3,23.34
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,215.26,160.03
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,402.73,297.16
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,374.37,276.47
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,345.91,256.6
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,278.71,208.06
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,202.61,151.64
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,113.95,84.17
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,30.67,18.83
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,180.65,139.71
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,327.45,253.43
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,287.42,223.14
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,248.12,193.45
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,207.37,161.61
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,167.98,130.02
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,126.24,95.79
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,86.66,62.88
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,45.93,28.05
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.73,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,19.48,10.66
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,32.51,22.44
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,45.45,34.05
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,60.49,47.33
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,75.55,57.56
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,85.02,65.28
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,94.43,72.83
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,110.78,85.95
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,127.26,99.04
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,130.17,101.04
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,132.93,102.95
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,141.71,109.71
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,150.58,116.51
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,164.78,127.35
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,179.33,138.39
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,196.18,151.46
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,213.32,164.72
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,213.77,164.9
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,214.14,165.08
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,192.92,148.33
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,171.37,131.33
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,185.95,142.52
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,200.69,153.75
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,213.18,163.45
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,225.77,173.23
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,192.8,147.55
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,159.72,121.67
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,178.77,137.03
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,198.02,152.53
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,189.41,145.87
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,180.75,139.22
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,140.28,107.3
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,100.19,75.38
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,100.18,75.55
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,100.19,75.74
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,110.43,84.36
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,120.93,93.25
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,84.81,64.14
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,50.23,35.95
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,46.95,33.39
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,43.68,30.8
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,38.08,26.24
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,32.49,21.64
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,26.44,16.62
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,20.39,11.53
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.29,7.12
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.18,2.69
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.01,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,12.76,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,25.98,16.17
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,31.7,21.86
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,37.16,26.93
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,40.24,29.73
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,65.17,35.44
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,118.54,65.23
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,172.76,105.68
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,228.0,152.34
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,286.04,202.96
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,343.83,253.0
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,402.74,302.62
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,461.97,352.09
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,518.62,398.17
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,572.73,440.15
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,626.31,480.3
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,676.41,517.58
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,724.95,551.87
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,695.57,524.9
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,633.5,473.33
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,651.58,485.77
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,667.88,496.37
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,652.32,482.89
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,624.61,461.21
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,482.3,358.94
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,314.55,234.78
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,330.93,247.54
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,359.6,268.71
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,546.93,409.6
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,736.71,545.23
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,640.56,475.71
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,557.43,415.56
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,646.86,483.31
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,717.87,536.19
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,527.9,398.94
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,344.05,260.88
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,448.4,343.98
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,545.48,418.8
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,280.7,219.78
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,19.5,10.21
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,206.01,164.07
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,380.46,301.44
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,337.66,267.78
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,295.3,234.75
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,333.5,265.57
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,349.45,275.89
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,271.02,210.27
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,201.13,150.47
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,108.79,68.62
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.25,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,14.12,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,28.96,18.6
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,35.84,25.44
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,42.4,31.52
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,46.43,35.17
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,70.93,41.22
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,119.74,67.55
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,173.49,107.02
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,228.26,152.4
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,289.19,204.09
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,346.11,252.72
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,404.39,301.29
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,461.01,347.09
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,518.09,391.63
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,572.51,432.92
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,626.52,472.61
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,675.86,508.26
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,723.81,541.83
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,767.6,569.47
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,809.27,595.3
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,846.57,619.12
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,881.22,641.06
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,911.1,658.51
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,937.95,673.95
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,959.34,687.23
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,977.34,698.46
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,919.12,660.0
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,836.79,600.57
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,599.56,438.73
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,331.59,244.4
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,690.69,512.81
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,982.28,704.7
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,965.33,692.67
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,945.07,681.86
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,759.95,560.33
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,550.98,410.37
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,457.97,344.66
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,355.12,269.04
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,572.56,437.74
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,726.56,549.44
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,671.67,511.86
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,619.57,477.27
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,556.06,432.23
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,494.18,386.52
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,423.18,332.1
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,356.39,278.67
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,278.08,214.02
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,208.28,154.29
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,125.15,74.77
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,39.46,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.46,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,25.3,15.61
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,32.39,22.59
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,39.12,28.77
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,42.5,31.8
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,67.07,37.39
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,117.46,64.18
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,176.21,107.53
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,232.3,154.12
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,291.32,204.61
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,349.88,254.23
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,410.01,303.7
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,467.99,350.33
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,527.69,396.39
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,582.61,437.56
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,636.83,476.79
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,687.9,513.19
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,737.4,546.76
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,782.23,574.13
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,824.79,599.51
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,862.74,622.67
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,897.89,643.8
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,927.86,660.15
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,954.58,674.31
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,977.0,686.29
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,995.92,696.03
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,1006.3,700.01
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,1012.88,701.86
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,1014.77,701.48
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,1012.95,698.98
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,1005.36,693.14
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,994.13,685.3
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,976.5,673.76
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,955.53,660.42
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,928.26,644.47
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,905.75,631.55
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,868.56,609.57
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,829.03,586.2
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,782.52,558.24
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,734.53,529.04
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,678.18,494.84
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,624.64,461.73
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,561.27,418.9
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,499.5,375.32
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,427.17,324.17
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,359.18,273.25
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,278.44,209.66
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,206.65,150.02
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,119.31,64.67
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,33.5,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.1,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,24.51,14.69
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,31.65,21.71
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,38.42,27.89
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,41.45,30.66
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,65.81,35.99
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,117.72,63.67
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,177.43,107.79
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,234.54,154.87
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,294.57,205.79
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,353.41,255.77
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,413.41,305.41
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,471.55,352.13
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,531.28,398.15
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,586.42,439.07
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,640.72,477.71
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,691.78,512.25
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,741.25,543.69
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,786.06,569.89
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,828.6,593.86
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,867.02,616.31
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,902.65,636.61
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,932.53,651.7
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,959.19,664.53
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,981.13,678.23
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,999.54,689.95
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,1011.32,698.64
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,1019.36,705.26
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,1021.73,707.82
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,1020.32,708.29
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,1012.61,703.67
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,1001.21,696.97
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,983.31,689.23
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,962.02,679.42
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,933.52,663.68
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,902.07,646.01
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,871.72,628.38
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,831.39,604.12
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,783.04,574.29
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,733.36,543.12
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,677.02,506.71
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,620.53,469.39
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,558.26,425.48
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,494.95,379.03
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,422.23,324.7
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,353.99,271.28
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,273.78,206.72
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,202.63,146.64
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,114.98,54.62
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,31.38,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.2,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,28.09,17.26
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.81,26.6
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,48.26,35.93
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,53.26,40.4
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,76.2,46.44
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,121.89,70.27
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,173.73,107.25
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,226.97,150.18
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,283.53,196.96
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,339.58,243.19
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,400.29,291.71
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,456.46,335.69
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,513.17,378.3
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,567.01,417.2
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,620.92,454.5
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,670.25,489.13
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,718.44,522.1
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,762.34,548.79
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,804.28,573.81
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,841.31,597.09
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,875.67,618.63
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,905.76,636.15
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,932.84,651.76
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,953.48,664.15
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,970.73,674.58
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,934.78,653.0
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,875.39,612.91
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,666.45,474.17
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,439.9,315.68
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,586.92,423.01
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,732.14,523.11
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,852.66,607.4
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,939.87,662.87
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,912.77,646.23
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,882.72,628.86
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,845.06,607.27
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,805.18,584.03
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,758.89,555.49
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,711.21,525.58
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,658.59,491.98
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,603.01,455.36
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,539.37,410.48
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,477.55,365.29
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,405.54,311.31
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,338.11,258.39
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,259.09,194.64
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,189.17,135.4
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,89.17,32.87
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,13.01,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,26.66,15.97
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,34.12,23.45
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,41.21,29.88
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,45.29,33.55
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,68.08,39.1
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,116.46,64.52
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,169.85,102.78
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,223.91,146.24
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,284.13,195.65
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,340.06,241.13
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,397.58,286.37
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,453.67,330.18
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,510.2,372.79
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,564.58,412.83
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,619.06,451.76
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,668.48,487.06
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,716.38,520.27
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,759.5,547.33
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,800.22,572.57
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,837.05,595.44
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,871.24,616.51
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,898.55,633.64
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,922.54,648.77
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,943.32,661.45
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,960.76,672.14
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,967.99,675.78
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,971.55,677.36
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,981.8,684.1
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,979.97,683.45
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,969.15,678.01
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,954.99,670.66
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,935.94,661.2
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,913.76,649.82
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,881.77,630.82
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,852.26,613.41
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,813.54,590.67
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,772.96,566.46
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,721.21,533.55
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,669.15,499.87
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,611.84,461.33
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,555.05,421.8
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,486.33,372.26
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,417.25,320.97
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,347.34,267.78
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,282.76,216.63
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,207.06,155.48
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,140.71,99.71
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,66.2,14.23
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.85,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,27.35,16.28
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,39.05,27.55
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,50.24,37.6
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,54.82,41.73
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,74.91,46.87
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,119.59,70.35
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,172.21,107.18
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,223.92,148.24
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,279.14,193.09
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,329.85,236.13
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,370.01,268.85
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,431.1,314.67
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,503.36,367.91
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,499.72,364.03
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,470.59,340.48
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,498.16,359.82
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,520.91,375.2
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,613.56,440.21
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,717.78,510.74
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,731.93,518.31
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,742.44,524.19
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,826.08,581.5
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,907.37,632.06
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,927.16,643.31
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,943.77,653.33
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,953.38,659.85
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,959.56,664.47
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,960.67,664.86
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,958.37,663.36
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,949.59,658.72
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,937.48,652.23
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,918.34,640.88
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,901.64,631.2
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,872.71,614.56
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,841.24,596.35
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,802.59,574.06
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,762.16,550.37
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,713.82,520.49
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,664.64,489.53
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,607.69,451.96
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,551.28,413.5
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,485.1,367.06
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,418.01,318.32
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,347.39,265.26
