Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,282.33,214.26
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,207.15,154.05
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,141.57,98.7
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,65.65,0.73
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.64,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,27.39,16.12
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,40.31,28.56
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,52.66,39.64
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,60.94,46.96
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,83.5,54.68
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,126.72,78.31
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,175.35,112.82
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,226.04,152.61
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,279.69,195.71
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,332.58,238.28
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,387.75,281.51
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,440.59,322.24
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,494.47,362.38
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,547.36,400.2
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,602.7,438.47
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,650.92,472.73
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,698.08,505.63
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,740.15,533.78
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,780.14,559.07
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,816.64,582.28
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,850.79,603.89
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,776.36,552.51
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,678.56,482.2
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,491.34,354.57
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,286.67,207.6
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,502.83,365.53
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,715.9,511.27
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,555.39,399.91
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,391.7,283.65
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,429.13,312.02
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,466.53,339.39
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,541.25,394.24
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,599.03,436.63
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,552.96,404.93
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,507.11,373.52
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,332.18,247.88
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,144.52,106.17
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,248.22,187.92
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,354.45,268.93
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,270.89,206.18
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,202.63,154.1
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,297.45,230.27
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,365.39,282.95
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,288.48,223.24
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,226.49,173.66
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,158.33,117.94
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,97.19,66.13
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,44.34,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,15.25,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,25.03,14.1
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.86,23.96
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.27,32.43
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,62.05,47.9
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,91.99,65.55
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,117.35,73.58
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,168.32,104.88
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,219.11,152.67
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,254.17,186.75
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,307.04,226.38
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,377.47,280.31
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,422.97,316.33
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,465.81,348.69
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,488.32,364.36
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,498.02,369.49
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,537.35,397.16
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,576.95,424.21
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,557.76,407.8
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,525.44,382.42
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,530.83,385.57
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,534.68,387.36
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,546.01,394.94
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,556.73,402.06
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,608.5,438.23
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,661.36,474.25
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,546.14,393.5
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,414.77,300.37
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,522.2,377.66
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,617.43,442.74
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,696.02,497.19
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,770.67,547.91
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,699.97,501.25
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,642.41,463.56
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,768.06,554.39
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,866.71,618.1
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,828.34,593.2
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,787.88,568.54
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,661.48,486.37
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,535.85,398.85
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,563.07,422.84
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,582.4,438.8
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,519.14,393.04
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,457.68,347.77
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,383.55,292.2
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,314.64,238.04
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,234.1,173.2
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,163.75,110.86
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,73.44,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,15.73,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,25.9,14.67
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,36.9,25.93
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.44,35.58
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,54.41,41.88
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,77.38,49.34
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,115.93,79.6
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,129.33,99.52
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,93.66,70.67
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,53.01,37.74
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,183.13,138.4
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,329.38,248.94
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,407.07,306.93
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,508.63,383.35
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,563.84,424.5
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,617.82,463.7
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,630.12,469.47
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,625.42,462.47
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,674.67,495.83
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,724.61,528.49
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,722.94,525.08
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,715.16,517.8
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,650.54,470.2
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,576.03,415.52
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,690.12,497.09
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,808.68,577.52
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,823.77,586.79
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,836.79,595.77
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,906.19,644.81
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,962.45,680.48
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,798.94,573.18
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,609.59,441.42
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,578.85,423.16
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,547.51,403.02
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,455.85,338.22
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,352.32,263.25
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,334.9,252.3
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,317.09,240.52
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,290.03,220.93
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,263.15,201.27
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,234.57,180.32
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,206.1,159.07
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,174.89,134.88
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,144.15,110.62
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,112.61,85.55
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,76.69,56.42
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,51.06,35.11
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,25.13,12.84
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.39,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,15.73,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,25.92,14.34
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,38.54,27.17
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,50.61,38.14
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,61.98,48.23
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,82.08,62.42
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,102.66,67.19
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,174.49,110.84
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,226.59,152.69
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,282.54,198.95
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,337.64,244.1
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,395.61,290.34
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,451.64,334.39
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,508.48,377.5
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,516.69,382.97
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,501.95,370.38
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,603.1,444.19
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,716.36,523.65
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,681.01,493.55
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,620.24,446.65
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,748.21,538.56
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,872.71,619.94
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,902.79,636.53
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,929.98,652.3
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,950.11,664.38
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,966.86,674.51
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,980.7,682.98
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,991.0,689.44
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,992.18,690.51
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,989.69,689.6
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,981.99,685.68
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,970.71,679.75
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,951.15,668.13
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,936.53,659.77
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,907.56,643.18
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,875.72,624.87
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,836.29,602.79
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,794.74,579.01
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,746.31,549.58
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,696.71,518.72
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,641.79,483.14
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,583.88,443.83
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,518.1,396.97
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,454.57,349.82
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,379.17,292.04
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,309.26,235.94
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,225.79,167.62
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,153.02,98.63
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,55.73,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,13.82,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,22.76,11.59
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,32.68,22.1
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,41.23,29.91
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,46.18,34.34
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,67.49,39.86
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,114.71,64.02
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,167.44,101.55
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,221.67,145.34
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,279.21,193.07
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,338.83,242.2
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,397.28,289.07
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,453.37,332.55
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,509.94,374.45
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,564.6,412.47
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,619.82,449.0
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,669.57,483.07
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,717.74,514.81
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,761.88,540.83
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,803.88,565.1
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,840.24,587.53
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,873.79,608.22
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,903.26,626.02
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,929.61,641.92
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,950.03,654.75
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,966.94,665.62
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,977.51,673.68
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,984.38,679.7
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,786.51,555.01
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,550.65,391.81
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,666.13,476.71
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,777.83,554.2
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,864.44,614.22
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,920.55,649.74
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,590.32,433.32
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,219.19,160.58
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,540.62,406.38
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,787.83,576.51
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,738.93,543.67
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,688.96,512.44
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,631.98,475.75
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,578.25,439.83
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,511.29,392.07
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,446.94,344.19
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,372.41,286.71
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,303.45,231.01
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,218.74,161.42
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,143.77,87.82
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,52.35,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,12.87,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,21.82,10.5
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,30.48,20.22
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,38.67,27.8
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,43.32,32.07
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,64.22,37.51
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,112.33,62.45
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,165.79,101.1
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,214.22,149.99
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,238.51,177.74
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,260.83,196.92
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,274.59,208.1
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,349.98,264.35
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,442.71,333.26
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,484.03,362.56
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,524.53,390.47
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,612.1,455.78
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,710.94,527.57
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,754.65,554.74
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,796.05,579.94
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,828.22,599.51
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,861.51,619.63
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,888.67,634.76
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,912.65,647.78
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,838.43,597.74
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,730.01,520.43
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,853.34,607.08
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,965.31,676.72
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,965.52,675.48
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,962.21,673.4
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,950.7,667.08
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,935.88,658.88
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,915.14,648.41
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,891.38,636.07
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,864.15,620.76
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,829.67,600.64
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,665.93,492.24
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,507.32,379.72
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,583.01,439.54
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,637.26,481.73
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,577.72,439.93
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,519.12,398.45
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,443.52,343.09
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,376.87,292.4
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,303.97,235.41
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,237.45,181.44
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,161.72,118.8
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,85.49,47.07
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,30.96,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,14.3,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,24.61,12.15
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,41.24,29.39
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,57.34,43.99
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,66.48,52.27
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,88.43,61.54
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,129.01,84.49
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,176.1,118.33
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,223.95,156.64
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,275.88,199.44
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,327.26,241.48
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,383.24,286.19
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,435.4,327.41
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,488.8,368.15
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,540.79,406.83
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,594.23,445.35
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,641.73,478.92
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,688.31,510.85
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,731.24,538.89
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,770.88,563.69
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,713.92,518.35
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,633.28,456.81
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,548.45,397.12
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,455.47,330.26
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,496.97,360.46
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,550.89,397.78
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,549.41,396.5
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,547.19,395.22
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,627.55,453.18
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,720.87,517.43
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,709.54,510.33
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,696.51,503.17
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,714.72,518.39
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,743.18,539.75
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,732.52,534.97
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,718.14,528.06
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,737.17,545.79
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,742.48,552.32
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,692.45,520.13
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,641.91,487.35
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,582.91,447.05
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,524.8,405.87
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,456.77,355.24
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,388.5,302.69
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,314.06,243.97
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,246.43,188.56
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,169.73,124.4
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,98.33,48.81
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,34.32,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,13.34,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,22.04,9.78
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,32.4,21.86
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,42.34,31.05
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,47.8,36.09
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,59.07,43.69
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,79.41,60.23
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,99.98,76.55
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,123.89,95.18
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,148.65,114.18
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,168.39,128.76
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,188.73,143.59
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,219.59,166.54
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,253.12,191.19
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,245.16,184.37
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,233.89,175.18
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,261.46,195.58
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,293.39,218.88
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,396.31,294.34
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,512.03,375.8
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,524.25,383.08
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,535.5,390.39
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,580.38,421.26
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,626.63,452.33
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,616.16,444.35
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,603.94,435.64
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,560.19,404.65
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,501.79,363.58
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,617.8,447.75
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,734.07,528.42
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,715.72,516.16
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,695.78,504.02
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,821.33,595.55
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,904.51,650.66
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,883.89,638.92
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,852.47,621.09
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,812.67,597.88
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,770.85,572.97
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,563.34,428.64
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,355.09,272.09
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,319.12,246.92
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,283.04,220.25
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,244.4,190.44
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,206.14,160.14
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,261.35,203.06
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,283.68,216.2
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,197.6,143.69
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,117.55,48.37
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,42.94,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,12.39,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,20.43,8.03
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,32.41,21.73
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,43.88,32.23
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,52.09,39.64
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,71.94,46.93
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,116.37,72.76
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,163.01,106.94
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,210.01,146.17
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,253.89,183.15
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,300.09,220.06
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,346.4,256.02
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,395.53,293.44
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,447.68,332.3
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,488.96,362.63
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,528.82,391.2
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,521.76,385.36
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,502.83,370.59
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,489.92,360.39
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,472.37,346.53
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,371.7,274.25
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,265.74,196.2
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,319.55,235.64
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,368.21,270.19
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,515.96,377.8
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,669.65,484.82
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,516.02,376.74
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,357.32,262.13
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,399.15,293.68
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,441.59,324.58
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,471.59,347.09
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,515.16,378.93
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,410.59,304.7
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,320.99,239.57
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,236.3,177.04
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,167.22,124.71
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,277.85,212.09
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,391.59,299.03
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,250.49,191.93
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,121.33,90.82
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,106.17,79.53
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,91.0,67.84
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,75.81,55.92
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,60.59,43.73
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,45.83,31.68
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,31.58,19.84
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,20.41,10.29
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.26,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.77,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.01,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,19.36,6.59
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,36.74,25.16
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,52.54,39.42
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,69.76,54.69
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,88.72,67.03
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,97.05,73.52
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,103.28,79.18
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,60.46,44.17
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.85,6.63
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,66.08,48.44
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,116.69,88.53
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,156.33,119.21
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,196.9,150.1
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,257.81,195.74
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,321.96,242.62
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,340.46,255.58
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,359.21,268.93
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,397.17,296.18
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,436.5,323.94
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,462.58,342.4
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,497.35,366.88
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,580.21,425.89
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,676.85,492.06
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,670.49,486.26
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,662.09,480.19
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,814.77,591.04
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,948.43,677.79
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,948.43,678.18
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,944.9,678.15
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,934.17,673.63
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,928.42,672.4
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,852.33,625.29
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,765.37,568.0
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,605.77,456.75
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,454.96,346.1
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,620.05,475.38
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,740.2,563.71
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,690.86,530.29
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,638.1,495.03
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,579.16,454.03
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,521.17,411.57
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,450.52,357.75
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,383.61,304.81
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,306.87,241.99
