Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,235.97,182.07
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,156.76,113.26
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,79.56,5.39
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,28.04,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,10.96,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,18.61,5.44
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,26.99,17.18
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,34.92,24.67
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,38.93,28.46
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,57.63,33.11
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,105.41,57.59
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,158.48,96.37
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,203.71,144.82
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,221.56,168.85
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,211.51,163.23
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,190.82,147.8
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,255.04,197.37
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,328.02,253.1
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,312.35,240.23
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,292.63,224.04
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,383.86,293.57
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,480.03,365.07
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,310.84,237.25
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,123.52,91.38
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,300.7,228.66
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,492.03,370.15
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,418.9,314.52
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,350.78,262.79
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,308.39,231.45
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,275.6,206.92
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,415.13,312.94
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,561.7,420.39
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,398.35,300.85
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,237.58,179.29
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,373.99,285.02
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,516.59,391.61
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,353.94,270.6
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,198.4,150.89
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,537.14,420.77
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,810.31,620.87
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,486.86,382.44
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,142.54,108.19
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,418.84,333.7
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,631.12,497.42
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,572.15,453.58
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,514.2,409.99
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,447.29,357.36
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,383.42,305.4
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,305.74,241.17
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,233.7,179.83
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,133.99,95.16
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,28.36,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,8.1,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,15.78,2.89
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,33.43,22.41
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,50.66,38.05
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,68.13,53.7
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,86.38,66.19
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,104.71,80.45
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,127.02,98.0
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,159.38,123.19
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,195.48,151.63
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,187.14,145.78
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,174.0,135.44
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,137.71,105.97
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,99.65,75.08
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,72.22,52.78
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,44.7,30.46
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,135.06,102.57
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,226.69,174.18
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,258.44,198.56
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,290.96,223.47
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,298.58,229.11
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,313.85,240.64
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,180.98,137.97
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,56.92,39.88
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,228.5,175.6
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,407.34,312.01
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,432.5,331.02
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,458.0,350.63
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,362.54,278.29
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,255.74,196.06
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,343.79,265.12
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,422.36,325.69
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,376.02,290.3
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,329.75,254.98
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,360.36,280.3
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,389.63,304.29
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,207.73,162.71
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,38.11,25.46
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,58.14,41.95
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,78.48,58.65
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,68.4,50.7
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,58.59,42.88
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,48.33,34.46
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,38.08,25.93
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,28.77,18.11
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,19.47,10.21
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,12.04,3.52
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.63,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.38,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.48,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.92,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.31,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.7,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.55,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.41,0.58
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,8.8,1.74
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,10.2,2.89
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,12.06,4.4
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,13.92,5.9
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,17.18,8.53
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,20.44,11.14
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,65.65,47.79
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,110.73,83.62
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,105.29,78.88
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,99.79,74.19
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,184.49,140.35
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,271.26,206.23
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,281.31,212.99
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,297.17,224.25
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,206.05,155.06
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,119.93,88.53
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,104.36,76.34
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,88.77,64.07
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,91.15,65.93
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,93.53,67.78
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,94.0,68.18
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,94.47,68.58
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,153.76,114.67
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,214.69,161.37
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,208.66,156.82
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,202.62,152.42
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,427.61,327.43
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,641.74,485.06
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,734.58,555.88
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,802.59,605.33
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,765.16,581.31
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,722.17,553.78
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,411.15,324.26
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,94.75,70.62
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,82.1,61.12
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,69.45,51.15
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,221.7,177.7
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,344.4,274.0
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,269.11,211.06
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,201.78,153.76
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,107.35,72.3
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,9.53,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.09,0.78
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,24.15,14.51
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,31.78,21.78
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,35.55,25.36
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,53.11,29.62
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,65.37,37.23
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,47.39,33.63
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,99.25,75.49
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,150.76,116.09
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,143.97,110.28
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,135.69,103.33
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,206.25,157.77
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,281.99,214.94
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,327.38,248.38
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,378.82,285.95
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,350.46,264.12
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,320.18,240.78
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,376.23,281.99
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,435.24,324.25
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,646.44,482.28
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,852.88,622.62
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,881.09,637.58
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,906.12,652.06
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,925.47,664.22
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,941.34,674.28
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,952.24,681.3
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,959.49,686.19
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,959.65,686.21
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,956.12,684.11
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,947.24,677.95
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,934.75,669.71
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,915.23,657.94
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,892.46,644.23
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,864.07,627.42
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,832.85,608.73
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,793.91,585.95
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,759.67,566.02
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,711.27,534.84
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,661.7,502.29
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,603.23,462.37
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,545.25,420.86
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,478.1,370.4
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,413.57,319.82
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,338.44,259.59
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,267.4,199.93
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,176.95,115.88
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,75.18,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,9.05,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.26,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,22.93,13.45
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,30.2,20.39
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,34.07,24.06
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,52.02,28.39
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,104.66,55.09
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,159.47,94.11
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,215.41,139.81
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,274.41,189.56
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,332.79,238.18
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,392.74,286.35
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,451.17,332.5
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,507.65,375.31
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,562.18,414.04
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,616.13,450.44
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,665.67,483.98
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,713.46,514.49
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,757.05,538.96
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,798.2,561.18
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,834.47,582.72
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,867.81,602.35
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,895.55,617.25
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,919.9,630.1
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,939.22,641.26
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,954.94,650.41
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,961.2,653.85
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,963.62,655.27
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,962.81,655.27
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,958.32,653.27
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,863.61,597.09
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,748.31,522.9
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,833.46,582.31
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,888.49,615.21
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,863.93,599.85
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,829.03,579.24
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,787.92,555.05
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,744.95,529.55
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,691.66,496.73
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,641.67,465.55
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,581.19,427.92
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,521.78,388.39
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,448.34,337.13
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,379.09,286.14
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,298.59,224.53
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,225.81,165.66
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,137.12,83.98
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,41.63,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,10.01,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,16.61,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,30.02,19.15
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,42.86,31.21
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,51.59,39.22
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,70.38,46.58
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,65.65,40.58
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,36.21,24.52
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,48.33,34.41
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,60.47,44.15
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,81.89,61.14
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,103.04,77.54
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,119.28,89.92
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,135.64,102.21
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,141.47,106.19
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,147.32,110.16
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,138.2,102.83
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,128.98,95.5
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,129.58,95.57
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,130.17,95.59
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,137.33,100.9
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,144.56,106.22
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,159.88,117.4
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,175.41,128.59
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,155.08,113.37
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,134.61,98.12
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,150.13,109.83
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,165.84,121.46
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,152.88,111.73
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,139.88,102.07
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,162.12,119.05
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,184.79,136.12
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,184.73,136.4
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,184.77,136.89
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,169.8,125.88
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,154.93,114.94
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,135.06,100.32
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,115.21,85.46
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,86.31,63.25
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,58.59,41.53
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,260.61,205.63
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,439.82,341.6
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,371.85,289.3
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,308.15,239.75
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,233.84,179.96
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,159.59,118.59
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,90.04,50.97
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,17.68,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.58,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,15.81,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,33.15,21.67
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,50.56,37.9
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,64.91,51.0
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,86.27,62.26
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,88.03,62.17
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,73.9,56.11
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,86.3,66.08
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,98.77,75.93
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,81.88,61.77
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,64.22,47.09
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,62.84,45.73
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,61.45,44.39
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,74.55,54.71
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,87.66,64.93
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,112.47,84.46
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,137.45,103.96
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,154.19,116.7
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,171.21,129.59
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,219.11,166.16
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,268.12,202.92
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,422.51,319.49
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,567.29,424.28
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,428.36,322.02
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,264.21,198.57
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,235.74,177.54
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,207.11,155.88
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,320.34,242.71
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,428.77,323.48
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,514.91,388.74
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,585.5,442.02
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,392.42,299.48
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,180.89,136.59
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,292.92,225.65
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,409.53,315.22
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,378.9,293.1
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,348.04,271.05
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,165.76,129.32
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,12.98,4.97
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,232.6,187.65
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,422.2,336.45
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,352.89,280.52
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,288.22,227.9
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,206.63,160.8
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,141.77,105.54
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,74.22,37.05
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.67,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,9.26,1.9
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,15.75,7.92
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,24.58,15.83
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,33.42,22.44
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,42.26,29.89
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,51.12,37.24
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,84.95,65.1
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,118.23,91.99
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,110.42,85.11
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,102.12,77.99
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,126.61,97.41
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,151.3,116.68
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,156.88,120.52
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,162.55,124.48
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,147.31,112.07
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,131.82,99.57
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,215.2,164.07
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,307.45,232.85
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,286.85,216.79
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,271.97,205.53
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,251.37,189.74
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,230.44,173.68
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,230.65,173.91
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,230.82,174.05
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,471.71,356.2
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,711.35,522.79
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,792.25,578.31
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,862.73,627.69
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,748.65,547.62
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,626.82,461.93
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,617.19,458.01
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,605.59,451.73
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,551.43,413.81
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,484.26,366.61
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,534.99,406.5
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,577.62,438.74
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,449.35,345.01
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,332.36,257.42
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,286.51,223.6
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,243.1,190.26
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,196.5,153.77
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,143.75,111.39
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,99.83,75.15
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,57.28,39.52
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,26.18,7.29
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,8.1,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,14.27,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,28.56,17.74
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,43.09,31.7
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,53.4,41.24
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,72.2,49.64
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,114.14,72.32
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,162.02,106.28
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,164.48,119.18
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,138.42,107.2
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,184.82,142.45
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,237.73,182.13
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,296.75,226.54
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,363.82,276.88
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,417.43,316.44
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,473.9,357.64
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,473.0,356.26
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,460.31,346.16
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,457.41,342.99
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,451.51,337.4
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,482.11,359.88
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,513.46,382.61
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,453.5,338.16
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,398.81,297.18
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,361.04,269.6
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,310.83,232.53
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,307.94,230.76
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,317.34,237.93
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,445.02,334.1
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,561.09,418.66
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,629.54,469.42
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,681.22,508.4
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,542.58,408.9
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,407.48,309.17
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,262.33,200.77
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,116.48,87.03
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,103.79,77.64
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,91.1,67.94
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,163.0,126.52
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,232.62,182.0
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,200.38,156.83
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,168.88,132.08
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,133.38,103.3
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,98.85,74.88
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,63.2,45.45
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,33.95,20.95
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,15.78,0.09
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,8.1,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,13.47,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,25.8,15.04
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,37.63,26.57
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,45.8,34.19
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,64.24,41.82
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,96.46,65.65
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,102.84,79.7
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,131.28,101.83
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,160.66,124.57
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,200.88,155.56
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,245.54,190.02
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,306.66,236.82
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,378.66,291.83
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,387.45,297.93
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,392.43,300.62
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,431.2,329.79
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,471.65,359.82
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,428.57,325.76
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,372.03,281.57
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,285.26,216.37
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,190.89,143.99
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,158.45,119.02
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,125.83,93.63
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,215.39,163.19
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,308.0,233.42
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,461.74,349.56
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,595.04,446.79
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,604.94,455.06
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,627.59,472.89
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,587.31,444.53
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,560.07,425.42
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,334.56,257.81
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,100.3,74.27
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,204.22,157.4
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,308.52,238.52
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,308.95,240.26
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,308.05,241.26
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,440.81,348.69
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,544.53,430.19
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,482.24,382.57
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,422.33,336.35
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,346.62,275.64
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,276.98,218.21
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,193.79,149.56
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,127.86,92.52
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,59.59,4.55
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
