Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,565.65,457.69
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,556.77,450.33
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,530.33,428.76
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,618.9,501.05
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,706.82,571.8
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,736.72,594.63
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,764.16,615.92
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,783.11,631.36
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,798.92,644.63
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,661.65,538.59
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,508.57,413.71
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,359.48,293.69
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,198.76,159.97
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,191.83,154.7
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,184.95,149.32
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,508.44,425.48
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,762.82,629.59
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,731.71,606.57
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,698.01,582.27
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,650.96,546.32
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,608.26,512.69
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,545.96,460.07
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,484.72,406.13
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,403.51,333.85
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,327.29,260.04
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,157.62,68.76
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,10.96,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,20.22,8.79
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,29.52,20.91
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,77.01,38.9
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,127.27,74.58
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,183.65,122.54
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,239.7,174.67
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,298.69,230.43
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,355.67,284.37
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,412.97,337.4
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,465.99,385.62
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,518.69,432.15
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,567.36,473.93
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,614.43,513.17
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,656.74,547.73
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,696.72,579.64
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,731.14,606.64
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,762.57,630.15
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,788.46,648.45
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,810.96,664.22
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,827.66,676.66
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,840.72,686.52
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,846.91,690.42
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,849.36,691.72
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,845.87,689.77
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,838.74,685.29
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,822.73,673.27
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,803.45,658.87
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,778.81,642.65
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,751.34,624.09
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,718.29,599.75
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,676.97,568.5
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,628.2,531.01
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,578.62,491.29
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,513.05,435.13
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,449.04,378.33
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,368.64,306.8
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,293.21,233.93
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,145.28,57.66
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,10.96,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,18.61,6.8
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,28.61,20.0
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,72.58,37.69
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,120.48,71.37
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,175.09,117.33
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,229.04,167.08
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,286.5,221.06
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,341.16,272.76
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,397.07,324.46
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,449.9,372.35
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,503.07,419.11
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,550.51,459.9
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,596.57,498.37
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,639.21,533.1
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,679.81,565.34
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,714.78,592.0
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,746.96,614.93
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,773.23,633.23
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,796.25,649.09
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,814.23,661.2
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,828.68,670.78
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,836.97,675.92
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,841.6,678.55
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,838.77,677.08
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,832.3,673.13
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,819.27,664.45
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,802.84,653.35
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,779.31,636.68
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,752.87,617.76
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,717.97,592.39
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,680.99,564.98
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,639.43,533.16
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,590.89,494.51
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,529.34,442.97
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,468.92,390.23
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,389.25,320.87
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,314.63,248.87
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,150.97,52.99
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,10.01,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,18.41,5.66
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,24.67,16.47
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,70.22,34.51
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,119.92,69.06
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,175.96,116.12
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,214.48,157.14
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,244.83,190.78
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,317.19,253.42
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,401.22,325.87
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,364.8,302.1
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,288.36,240.75
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,439.27,366.62
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,600.03,495.88
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,642.46,527.29
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,682.63,556.83
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,717.41,581.46
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,749.3,602.26
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,713.73,573.97
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,666.4,536.57
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,749.01,596.99
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,828.2,650.48
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,834.48,651.66
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,837.04,651.21
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,834.08,648.22
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,827.51,642.88
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,812.99,632.96
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,795.11,620.88
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,770.59,603.37
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,743.25,583.87
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,707.96,559.34
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,670.61,532.98
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,623.69,499.2
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,581.38,467.56
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,520.65,419.17
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,461.09,369.71
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,382.6,305.31
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,309.21,237.28
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,147.93,43.53
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,10.01,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,16.94,3.47
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,23.93,15.53
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,64.39,33.2
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,109.29,63.92
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,162.4,107.5
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,195.33,144.49
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,212.72,166.97
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,249.37,200.27
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,285.25,231.74
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,313.12,255.28
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,343.01,279.32
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,374.84,305.57
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,406.44,331.03
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,525.59,426.64
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,646.84,521.4
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,605.64,487.85
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,543.97,438.99
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,654.15,526.51
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,761.84,606.44
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,704.24,563.49
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,629.89,506.29
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,664.71,534.12
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,693.93,556.58
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,687.6,552.16
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,678.57,546.16
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,594.13,481.56
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,502.94,410.42
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,480.95,394.67
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,457.97,377.47
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,431.89,357.43
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,404.69,336.13
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,370.38,309.18
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,347.3,290.27
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,305.08,254.51
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,263.59,218.3
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,213.0,173.64
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,164.95,127.33
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,80.39,17.52
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,10.96,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,19.83,3.03
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,32.42,22.3
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,57.59,38.79
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,87.41,61.8
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,120.73,89.32
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,153.57,117.23
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,189.77,148.43
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,185.09,148.72
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,167.85,136.55
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,186.71,151.9
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,205.98,167.24
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,369.56,301.43
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,550.28,445.14
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,591.22,476.01
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,630.6,505.85
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,663.52,530.92
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,694.0,553.33
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,598.32,477.77
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,480.23,382.85
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,628.31,501.31
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,772.86,608.19
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,771.44,605.47
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,766.22,601.25
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,762.47,598.9
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,755.54,594.36
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,740.2,584.07
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,726.18,574.86
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,699.88,555.88
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,671.24,535.16
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,632.48,506.89
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,592.39,476.98
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,542.76,439.17
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,493.05,400.08
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,423.92,343.59
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,357.44,287.67
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,278.57,221.23
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,208.29,156.59
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,100.2,17.17
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,11.44,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,19.08,0.58
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,29.77,19.72
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,63.7,37.08
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,105.2,65.2
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,152.78,102.47
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,200.32,143.07
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,252.61,188.55
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,302.23,231.63
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,354.07,275.33
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,402.88,315.24
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,452.44,354.1
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,497.03,390.17
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,541.01,424.97
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,513.7,403.84
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,476.12,374.08
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,474.66,373.75
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,477.8,376.17
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,546.85,429.68
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,610.03,477.87
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,612.97,479.77
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,613.26,480.18
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,604.3,473.26
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,592.99,464.64
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,585.9,460.09
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,576.86,454.08
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,611.56,482.87
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,648.13,512.08
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,602.3,478.25
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,551.29,440.45
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,576.79,460.74
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,592.02,472.25
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,542.17,433.78
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,492.24,394.63
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,416.29,333.94
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,343.53,274.12
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,266.07,209.53
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,195.87,145.64
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,94.42,11.14
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,10.01,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,17.37,0.0
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,24.86,15.65
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,62.03,31.73
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,108.37,62.25
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,162.34,105.78
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,216.72,154.31
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,273.99,206.9
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,328.81,257.9
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,385.27,309.41
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,439.28,357.79
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,494.0,405.42
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,542.68,447.64
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,588.06,486.18
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,630.77,520.74
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,671.58,552.88
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,707.41,580.35
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,740.55,604.14
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,768.17,623.06
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,792.7,639.59
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,810.64,652.71
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,825.07,663.38
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,833.18,669.56
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,837.65,673.26
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,835.31,672.14
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,829.36,668.56
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,816.52,658.8
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,800.29,646.69
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,775.63,630.4
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,748.11,611.84
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,719.41,591.21
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,682.21,563.63
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,633.0,525.83
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,582.96,485.54
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,519.54,432.49
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,457.4,378.37
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,374.82,306.07
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,297.4,229.64
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,142.27,14.48
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,10.01,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,17.51,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,25.97,16.85
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,60.67,33.06
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,104.6,62.08
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,156.51,103.86
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,208.64,150.05
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,265.16,201.0
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,319.37,250.0
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,374.57,298.4
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,426.22,342.27
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,477.92,384.2
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,525.51,423.2
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,572.13,460.32
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,613.74,492.68
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,653.46,522.85
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,688.21,549.71
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,720.43,574.35
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,746.02,591.74
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,768.51,606.94
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,785.9,619.7
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,799.97,630.3
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,806.38,634.5
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,809.28,636.45
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,805.98,634.67
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,799.24,630.67
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,781.13,619.95
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,759.94,606.98
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,733.95,588.76
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,705.32,568.52
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,668.65,542.53
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,626.02,511.55
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,574.0,470.84
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,521.82,428.81
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,453.39,372.9
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,387.25,316.94
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,301.16,244.32
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,221.9,170.17
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,108.73,4.8
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,11.13,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,24.77,15.36
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,38.34,27.57
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,53.98,41.86
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,69.88,56.24
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,84.7,69.25
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,99.89,82.39
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,115.0,95.23
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,130.61,108.36
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,158.64,131.87
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,186.2,154.78
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,189.38,157.07
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,186.66,154.38
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,279.48,232.42
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,368.73,305.83
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,351.42,290.71
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,321.97,266.06
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,377.68,311.87
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,426.92,351.59
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,496.83,408.97
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,569.49,467.51
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,436.24,359.21
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,286.79,235.22
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,285.25,235.02
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,283.62,234.19
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,367.06,305.01
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,448.91,372.58
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,312.27,259.79
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,169.11,138.68
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,152.92,125.54
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,136.9,112.11
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,118.57,96.71
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,100.5,81.28
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,81.68,65.0
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,62.9,48.51
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,44.93,32.56
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,26.16,15.4
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,12.52,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.34,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.48,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,16.7,7.65
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,26.93,16.56
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,39.41,27.45
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,51.88,38.27
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,64.47,49.01
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,77.18,59.68
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,88.59,69.24
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,100.08,78.78
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,65.6,49.65
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,31.57,20.94
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,47.41,34.18
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,63.27,47.36
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,68.88,51.84
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,74.49,56.3
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,41.37,28.82
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,8.35,1.31
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,8.35,1.31
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,8.35,1.31
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,9.75,2.47
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,11.14,3.64
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,49.29,35.38
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,87.91,67.3
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,85.03,64.97
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,82.16,62.69
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,334.61,275.55
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,576.96,469.0
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,342.64,280.97
